"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/07/12 10:46:30","429633.5031","160.0","216.85","732","60.03","38"
"07/07/12 10:51:29","429633.5156","162.0","216.75","749","60.03","38"
"07/07/12 10:56:30","429633.5284","164.7","217.13","757","60.03","38"
"07/07/12 11:01:31","429633.5413","166.2","216.59","765","60.03","39"
"07/07/12 11:06:29","429633.5542","167.4","216.28","768","60.0","39"
"07/07/12 11:11:30","429633.5673","168.8","216.5","772","60.0","39"
"07/07/12 11:16:30","429633.5804","169.1","216.8","773","60.03","40"
"07/07/12 11:21:30","429633.5937","169.7","216.87","777","60.0","40"
"07/07/12 11:26:29","429633.6069","172.5","218.05","784","60.0","40"
"07/07/12 11:31:30","429633.6205","174.2","217.2","794","60.03","40"
"07/07/12 11:36:30","429633.6341","174.1","216.29","798","60.0","40"
"07/07/12 11:41:29","429633.6477","175.4","216.71","802","60.0","40"
"07/07/12 11:46:29","429633.6613","177.3","216.73","807","60.0","40"
"07/07/12 11:51:29","429633.6752","177.8","216.95","818","60.03","40"
"07/07/12 11:56:30","429633.6891","178.1","216.25","822","60.07","40"
"07/07/12 12:01:31","429633.7031","178.2","216.12","815","60.03","40"
"07/07/12 12:06:29","429633.7169","179.6","217.02","820","60.03","41"
"07/07/12 12:11:31","429633.731","179.5","216.32","822","60.0","41"
"07/07/12 12:16:29","429633.745","181.7","217.02","827","60.0","40"
"07/07/12 12:21:29","429633.7591","180.0","217.24","820","60.03","41"
"07/07/12 12:26:30","429633.7732","179.9","218.03","814","60.0","41"
"07/07/12 12:31:30","429633.7874","182.5","217.54","834","60.0","41"
"07/07/12 12:36:29","429633.8015","182.1","217.02","831","60.0","41"
"07/07/12 12:41:30","429633.8158","181.9","217.71","829","60.0","41"
"07/07/12 12:46:30","429633.8299","182.1","217.63","827","60.03","41"
"07/07/12 12:51:31","429633.8441","180.9","216.26","829","60.0","41"
"07/07/12 12:56:29","429633.8581","180.2","216.96","823","60.03","41"
"07/07/12 13:01:31","429633.8721","178.8","216.05","818","60.03","42"
"07/07/12 13:06:30","429633.886","179.1","217.63","821","60.0","42"
"07/07/12 13:11:31","429633.9","179.5","217.04","816","60.03","42"
"07/07/12 13:16:29","429633.9139","178.1","216.67","813","60.03","42"
"07/07/12 13:21:29","429633.9278","178.5","216.72","818","60.03","42"
"07/07/12 13:26:31","429633.9417","176.6","216.51","810","60.03","42"
"07/07/12 13:31:31","429633.9555","176.9","217.34","806","60.0","42"
"07/07/12 13:36:29","429633.9691","175.0","215.89","804","60.03","43"
"07/07/12 13:41:30","429633.9829","176.6","217.01","805","60.03","42"
"07/07/12 13:46:31","429633.9965","173.9","216.78","799","60.0","43"
"07/07/12 13:51:29","429634.01","172.2","215.75","794","60.03","43"
"07/07/12 13:56:30","429634.0233","171.8","216.36","790","60.03","42"
"07/07/12 14:01:30","429634.0368","170.6","216.81","783","60.03","42"
"07/07/12 14:06:31","429634.05","169.3","216.69","782","60.03","42"
"07/07/12 14:11:29","429634.0631","168.2","216.7","774","60.03","42"
"07/07/12 14:16:31","429634.0762","166.2","216.82","762","60.07","43"
"07/07/12 14:21:29","429634.089","165.2","216.07","761","60.03","42"
"07/07/12 14:26:30","429634.1019","163.9","216.57","753","60.0","42"
"07/07/12 14:31:31","429634.1146","160.8","216.7","742","60.03","43"
"07/07/12 14:36:29","429634.127","160.1","217.13","732","60.03","42"
"07/07/12 14:41:29","429634.1393","157.6","217.27","726","60.03","42"
"07/07/12 14:46:30","429634.1515","154.1","216.09","713","60.0","43"
"07/07/12 14:51:30","429634.1635","152.5","215.88","706","60.0","42"
"07/07/12 14:56:31","429634.1753","150.4","217.35","692","60.03","43"
"07/07/12 15:01:30","429634.1869","149.0","216.89","682","60.03","43"
"07/07/12 15:06:29","429634.1983","146.4","216.55","677","60.0","43"
"07/07/12 15:11:30","429634.2096","144.2","216.34","669","60.03","43"
"07/07/12 15:16:30","429634.2207","140.4","216.22","657","60.0","43"
"07/07/12 15:21:30","429634.2315","138.7","215.97","645","60.03","43"
"07/07/12 15:26:31","429634.2422","136.6","215.71","641","60.03","42"
"07/07/12 15:31:30","429634.2528","134.2","215.06","627","60.03","43"
"07/07/12 15:36:30","429634.2631","131.2","213.61","622","60.03","42"
"07/07/12 15:41:31","429634.2732","128.1","215.06","604","60.03","42"
"07/07/12 15:46:30","429634.283","125.2","214.23","594","60.0","42"
"07/07/12 15:51:30","429634.2928","123.6","215.57","583","60.03","41"
"07/07/12 15:56:30","429634.3022","120.3","215.59","564","60.0","41"
"07/07/12 16:01:31","429634.3115","116.2","215.81","553","60.0","41"
"07/07/12 16:06:29","429634.3203","113.4","215.1","538","60.03","41"
"07/07/12 16:11:30","429634.3291","110.3","215.53","522","60.03","41"
"07/07/12 16:16:31","429634.3375","107.7","214.65","518","60.03","41"
"07/07/12 16:26:31","429634.3538","101.5","214.81","487","60.03","40"
"07/07/12 16:31:29","429634.3616","98.4","214.45","477","60.03","40"
"07/07/12 16:36:30","429634.3691","94.5","214.2","459","60.03","40"
"07/07/12 16:41:30","429634.3763","91.3","214.37","445","60.03","40"
"07/07/12 16:46:30","429634.3833","88.2","213.99","435","60.0","40"
"07/07/12 16:51:29","429634.39","84.4","213.71","419","60.07","40"
"07/07/12 16:56:30","429634.3965","81.6","214.19","404","60.03","40"
"07/07/12 17:01:30","429634.4028","78.0","214.85","387","60.0","39"
"07/07/12 17:06:30","429634.4086","73.7","214.5","370","60.03","39"
"07/07/12 17:11:31","429634.4142","70.2","214.0","354","60.03","39"
"07/07/12 17:16:29","429634.4195","66.7","213.69","336","60.0","38"
"07/07/12 17:21:30","429634.4245","62.9","213.84","323","60.0","38"
"07/07/12 17:26:30","429634.4289","55.0","214.61","123","60.03","38"
"07/07/12 17:31:31","429634.4329","41.9","213.21","369","60.0","38"
"07/07/12 17:36:29","429634.4369","64.0","213.47","345","60.03","38"
"07/07/12 17:41:29","429634.4408","54.7","213.72","247","60.03","38"
"07/07/12 17:46:29","429634.4443","38.8","213.38","141","60.03","37"
"07/07/12 17:51:30","429634.4476","34.1","213.42","170","60.07","37"
"07/07/12 17:56:30","429634.4505","41.6","213.37","147","60.07","37"
"07/07/12 18:01:29","429634.4532","28.6","213.64","131","60.0","36"
"07/07/12 18:06:29","429634.4556","25.7","214.0","119","60.03","36"
"07/07/12 18:11:30","429634.4578","23.9","214.04","43","60.03","35"
"07/07/12 18:16:29","429634.4596","31.1","213.85","131","60.0","35"
"07/07/12 18:21:29","429634.4613","13.1","213.64","16","60.03","34"
"07/07/12 18:26:31","429634.4627","13.5","213.68","155","60.03","34"
"07/07/12 18:31:30","429634.4639","21.2","213.63","232","60.0","34"
"07/07/12 18:36:29","429634.4649","15.0","212.89","7","60.03","33"
"07/07/12 18:41:30","429634.4657","15.0","213.19","195","60.07","33"
"07/07/12 18:46:30","429634.4664","13.3","213.51","22","60.03","32"
"07/07/12 18:51:29","429634.467","13.4","213.1","3","60.03","32"
"07/07/12 18:56:31","429634.4674","0.0","212.56","0","60.03","32"
"07/07/12 19:01:30","429634.4678","0.0","213.33","0","60.0","32"
"07/07/12 19:06:31","429634.4681","0.0","213.23","0","60.03","31"
"07/07/12 19:11:31","429634.4684","0.0","213.42","0","60.03","31"
"07/07/12 19:16:29","429634.4686","14.0","213.48","91","60.03","31"
"07/07/12 19:56:32","429634.4699","0.0","213.03","0","60.03","26"
"07/08/12 06:31:30","429634.4701","0.0","213.05","0","60.0","18"
"07/08/12 06:41:30","429634.4707","14.3","213.14","23","60.03","19"
"07/08/12 06:46:30","429634.4711","0.0","213.04","219","60.03","19"
"07/08/12 06:51:32","429634.4716","0.0","211.97","204","60.0","19"
"07/08/12 06:56:30","429634.4721","0.0","212.58","0","60.03","19"
"07/08/12 07:01:30","429634.4726","7.1","212.82","115","60.03","20"
"07/08/12 07:06:29","429634.4733","6.6","212.83","218","60.03","20"
"07/08/12 07:11:29","429634.4748","27.8","212.83","25","60.0","20"
"07/08/12 07:16:30","429634.4771","27.4","213.53","134","60.03","20"
"07/08/12 07:21:30","429634.4797","40.7","213.82","217","60.03","22"
"07/08/12 07:26:31","429634.4826","40.0","213.37","132","60.0","22"
"07/08/12 07:31:29","429634.4858","45.4","213.59","137","60.03","23"
"07/08/12 07:36:30","429634.4893","42.3","215.0","114","60.03","23"
"07/08/12 07:41:30","429634.4932","46.4","215.08","335","60.0","24"
"07/08/12 07:46:30","429634.4971","49.9","214.45","359","60.03","25"
"07/08/12 07:51:31","429634.501","50.4","215.41","107","60.0","25"
"07/08/12 07:56:29","429634.5048","47.7","215.47","355","60.03","26"
"07/08/12 08:01:30","429634.5095","67.4","215.06","339","60.03","26"
"07/08/12 08:06:31","429634.5149","71.6","215.24","359","60.0","27"
"07/08/12 08:11:30","429634.5206","75.5","215.64","373","60.0","27"
"07/08/12 08:16:30","429634.5265","79.1","215.1","390","60.03","28"
"07/08/12 08:21:53","429634.5333","83.5","214.82","410","60.0","29"
"07/08/12 08:26:30","429634.5394","87.0","214.78","424","60.03","29"
"07/08/12 08:31:30","429634.5463","90.9","215.26","438","60.0","29"
"07/08/12 08:36:29","429634.5535","94.2","215.42","457","60.03","30"
"07/08/12 08:41:30","429634.5611","97.8","215.2","468","60.0","30"
"07/08/12 08:46:31","429634.5688","101.3","215.77","487","60.03","31"
"07/08/12 08:51:30","429634.5768","104.3","215.51","501","60.0","31"
"07/08/12 08:56:30","429634.5851","107.7","215.78","512","60.03","32"
"07/08/12 09:01:30","429634.5936","110.3","214.68","527","60.03","32"
"07/08/12 09:06:31","429634.6023","113.3","214.89","540","60.03","33"
"07/08/12 09:11:30","429634.6112","116.1","215.44","550","60.0","34"
"07/08/12 09:16:30","429634.6203","118.6","215.76","565","60.07","34"
"07/08/12 09:21:30","429634.6296","121.6","215.81","575","60.0","35"
"07/08/12 09:26:30","429634.6392","123.7","215.94","580","60.07","36"
"07/08/12 09:31:31","429634.6489","125.6","215.8","589","60.03","37"
"07/08/12 09:36:30","429634.6587","127.9","215.52","605","60.0","37"
"07/08/12 09:41:31","429634.6688","130.5","215.23","616","60.03","38"
"07/08/12 09:46:30","429634.6791","132.8","216.01","624","60.03","38"
"07/08/12 09:51:31","429634.6895","135.1","214.76","635","60.03","39"
"07/08/12 09:56:30","429634.7001","136.5","215.56","640","60.0","40"
"07/08/12 10:01:30","429634.7109","140.8","216.37","658","60.03","41"
"07/08/12 10:06:30","429634.7219","143.6","216.43","669","60.0","42"
"07/08/12 10:11:30","429634.7332","145.5","215.99","675","60.03","42"
"07/08/12 10:16:30","429634.7447","149.9","216.64","693","60.0","42"
"07/08/12 10:21:31","429634.7564","150.4","216.27","696","60.0","43"
"07/08/12 10:26:31","429634.7682","151.5","217.42","697","60.0","43"
"07/08/12 10:31:30","429634.78","152.9","216.44","707","60.0","43"
"07/08/12 10:36:30","429634.7921","157.2","216.21","727","60.03","43"
"07/08/12 10:41:31","429634.8045","160.5","217.36","736","60.0","43"
"07/08/12 10:46:31","429634.8171","161.7","216.36","747","60.0","43"
"07/08/12 10:51:31","429634.8297","163.3","215.44","755","60.0","43"
"07/08/12 10:56:31","429634.8425","164.5","216.9","756","60.03","43"
"07/08/12 11:01:30","429634.8553","166.1","217.45","761","60.03","42"
"07/08/12 11:06:30","429634.8683","166.9","216.84","766","60.03","43"
"07/08/12 11:11:29","429634.8814","168.4","216.31","773","60.0","43"
"07/08/12 11:16:31","429634.8945","169.1","216.36","774","60.0","43"
"07/08/12 11:21:29","429634.9077","170.7","217.46","779","60.0","43"
"07/08/12 11:26:30","429634.921","171.0","217.43","781","60.03","43"
"07/08/12 11:31:30","429634.9344","171.5","217.9","784","60.0","43"
"07/08/12 11:36:30","429634.9477","172.9","217.09","791","60.0","43"
"07/08/12 11:41:31","429634.9613","173.5","217.43","794","60.0","43"
"07/08/12 11:46:30","429634.9747","175.1","217.58","798","60.0","43"
"07/08/12 11:51:31","429634.9885","174.6","217.1","800","60.0","43"
"07/08/12 11:56:29","429635.002","174.6","216.51","800","60.07","44"
"07/08/12 12:01:30","429635.0157","177.2","216.74","809","60.03","43"
"07/08/12 12:06:31","429635.0294","177.3","216.54","810","60.03","43"
"07/08/12 12:11:30","429635.0433","177.7","216.6","810","60.03","43"
"07/08/12 12:16:31","429635.0572","178.2","217.22","812","60.03","43"
"07/08/12 12:21:29","429635.0709","178.9","217.33","813","60.0","43"
"07/08/12 12:26:30","429635.0848","177.4","216.34","814","60.0","43"
"07/08/12 12:31:31","429635.0988","177.5","217.29","811","60.03","43"
"07/08/12 12:36:30","429635.1125","177.5","216.09","816","60.0","43"
"07/08/12 12:41:31","429635.1265","179.3","216.49","818","60.03","43"
"07/08/12 12:46:29","429635.1404","180.4","216.5","826","60.0","43"
"07/08/12 12:51:30","429635.1545","179.7","216.73","817","60.03","43"
"07/08/12 12:56:30","429635.1686","180.4","216.38","827","60.0","42"
"07/08/12 13:01:31","429635.1827","179.4","217.01","819","60.03","42"
"07/08/12 13:06:31","429635.1967","178.3","217.06","811","60.03","42"
"07/08/12 13:11:31","429635.2106","177.9","216.97","815","60.0","41"
"07/08/12 13:16:29","429635.2243","177.9","217.02","814","60.03","42"
"07/08/12 13:21:31","429635.2382","175.9","216.3","808","60.0","42"
"07/08/12 13:26:31","429635.2519","176.5","216.69","803","60.03","42"
"07/08/12 13:31:30","429635.2656","176.2","216.99","802","60.03","42"
"07/08/12 13:36:31","429635.2793","173.1","215.81","797","60.03","42"
"07/08/12 13:41:30","429635.2927","171.5","216.83","787","60.0","42"
"07/08/12 13:46:31","429635.306","170.2","216.42","781","60.03","42"
"07/08/12 13:51:31","429635.3193","169.3","216.71","781","60.0","43"
"07/08/12 13:56:30","429635.3324","168.6","216.56","774","60.03","43"
"07/08/12 14:01:31","429635.3456","168.7","216.74","777","60.03","43"
"07/08/12 14:06:31","429635.3587","167.2","216.5","772","60.03","43"
"07/08/12 14:11:30","429635.3717","166.0","216.61","761","60.03","43"
"07/08/12 14:16:31","429635.3846","163.7","216.61","755","60.03","43"
"07/08/12 14:21:30","429635.3973","162.7","216.57","745","60.0","43"
"07/08/12 14:26:30","429635.4099","161.6","216.13","746","60.03","43"
"07/08/12 14:31:31","429635.4225","159.6","216.74","729","60.03","43"
"07/08/12 14:36:30","429635.4347","159.1","217.77","726","60.03","43"
"07/08/12 14:41:30","429635.4471","156.7","217.05","719","60.03","43"
"07/08/12 14:46:31","429635.4592","154.9","216.97","715","60.0","43"
"07/08/12 14:51:31","429635.4713","153.6","215.79","709","60.0","43"
"07/08/12 14:56:31","429635.4831","151.4","216.36","702","60.03","43"
"07/08/12 15:01:30","429635.4947","148.8","215.73","689","60.0","43"
"07/08/12 15:06:30","429635.5063","147.1","216.33","682","60.0","43"
"07/08/12 15:11:31","429635.5177","144.5","216.48","671","60.03","42"
"07/08/12 15:16:31","429635.5288","142.1","216.44","662","60.03","42"
"07/08/12 15:21:31","429635.5398","139.4","215.92","648","60.03","42"
"07/08/12 15:26:30","429635.5505","137.2","216.48","641","60.03","42"
"07/08/12 15:31:30","429635.5611","134.7","216.98","631","60.03","42"
"07/08/12 15:36:30","429635.5714","132.3","216.69","619","60.0","41"
"07/08/12 15:41:29","429635.5816","129.3","215.7","608","60.03","41"
"07/08/12 15:46:30","429635.5916","126.5","216.39","597","60.03","41"
"07/08/12 15:51:29","429635.6014","124.3","217.04","581","60.03","40"
"07/08/12 15:56:31","429635.6109","121.3","217.12","572","60.03","40"
"07/08/12 16:01:31","429635.6203","118.7","216.98","559","60.0","39"
"07/08/12 16:06:31","429635.6293","114.8","216.62","546","60.0","39"
"07/08/12 16:11:31","429635.6382","112.0","216.76","530","60.0","38"
"07/08/12 16:16:31","429635.6468","109.3","216.23","523","60.0","38"
"07/08/12 16:21:30","429635.6552","106.3","216.67","506","60.03","38"
"07/08/12 16:26:31","429635.6633","103.1","214.7","493","60.0","38"
"07/08/12 16:31:30","429635.6712","99.2","215.11","479","60.07","38"
"07/08/12 16:36:30","429635.6787","96.2","215.24","462","60.03","37"
"07/08/12 16:41:30","429635.686","92.7","214.72","449","60.03","37"
"07/08/12 16:46:30","429635.6931","88.9","214.98","433","60.03","37"
"07/08/12 16:51:31","429635.6999","85.3","214.57","421","60.03","36"
"07/08/12 16:56:31","429635.7064","81.9","214.29","404","60.03","36"
"07/08/12 17:01:31","429635.7127","78.3","214.41","391","60.0","36"
"07/08/12 17:06:30","429635.7186","75.2","214.46","376","60.03","35"
"07/08/12 17:11:31","429635.7243","71.5","215.19","357","60.03","34"
"07/08/12 17:16:30","429635.7296","67.8","215.29","342","60.03","34"
"07/08/12 17:21:31","429635.7348","64.0","214.48","327","60.03","33"
"07/08/12 17:26:30","429635.7395","42.0","214.61","389","60.03","33"
"07/08/12 17:31:30","429635.7434","43.8","215.06","366","60.03","33"
"07/08/12 17:36:29","429635.7475","48.2","214.58","122","60.03","32"
"07/08/12 17:41:30","429635.7516","58.8","214.87","119","60.03","32"
"07/08/12 17:46:31","429635.7557","54.1","214.49","360","60.03","32"
"07/08/12 17:51:30","429635.7591","43.2","213.87","94","60.03","32"
"07/08/12 17:56:31","429635.7621","32.6","213.5","114","60.0","32"
"07/08/12 18:01:31","429635.7649","28.8","214.55","80","60.0","32"
"07/08/12 18:06:30","429635.7673","32.1","214.32","272","60.0","31"
"07/08/12 18:11:30","429635.7696","31.4","213.39","236","60.03","31"
"07/08/12 18:16:31","429635.7715","34.0","213.33","82","60.03","31"
"07/08/12 18:21:30","429635.7732","14.1","213.6","174","60.03","31"
"07/08/12 18:31:31","429635.7767","16.4","213.95","145","60.07","30"
"07/08/12 18:36:31","429635.7784","23.2","214.11","32","60.03","30"
"07/08/12 18:41:31","429635.7798","12.3","213.49","14","60.03","30"
"07/08/12 18:46:31","429635.7806","10.2","213.3","0","60.0","29"
"07/08/12 18:51:30","429635.7813","0.0","213.17","0","60.03","28"
"07/08/12 18:56:30","429635.7817","13.3","213.3","22","60.03","28"
"07/08/12 19:01:31","429635.7822","0.0","213.8","0","60.0","27"
"07/08/12 19:06:30","429635.7825","11.3","213.54","1","60.03","27"
"07/08/12 19:11:30","429635.7829","0.0","213.51","0","60.0","27"
"07/08/12 19:16:30","429635.7832","14.3","213.38","7","60.03","26"
"07/08/12 19:21:30","429635.7836","0.0","213.05","0","60.0","26"
"07/08/12 19:26:31","429635.7839","0.0","212.26","0","60.03","26"
"07/08/12 19:31:30","429635.7842","0.0","212.43","0","60.0","26"
"07/08/12 19:41:31","429635.7846","0.0","212.89","0","60.03","25"
"07/09/12 05:51:30","429635.7849","3.4","214.4","185","60.03","17"
"07/09/12 05:56:31","429635.7853","5.7","215.54","224","60.07","17"
"07/09/12 06:01:31","429635.7857","11.4","214.84","7","60.03","17"
"07/09/12 06:06:31","429635.7863","0.0","214.69","0","60.03","18"
"07/09/12 06:11:30","429635.7868","8.8","214.36","238","60.03","18"
"07/09/12 06:16:30","429635.7872","0.0","214.88","0","60.0","18"
"07/09/12 06:21:31","429635.7876","6.6","214.11","120","60.03","18"
"07/09/12 06:26:31","429635.7881","0.0","215.17","0","60.0","18"
"07/09/12 06:31:31","429635.7887","14.1","212.19","4","60.03","19"
"07/09/12 06:36:32","429635.7894","12.4","212.95","0","60.0","19"
"07/09/12 06:41:31","429635.7903","14.8","217.81","3","60.0","19"
"07/09/12 06:46:32","429635.7913","14.1","213.53","45","60.07","20"
"07/09/12 06:51:30","429635.7925","12.8","213.46","38","60.03","20"
"07/09/12 06:56:32","429635.7938","12.0","214.1","7","60.03","21"
"07/09/12 07:01:30","429635.7949","32.8","214.54","290","60.03","22"
"07/09/12 07:06:32","429635.7963","27.7","215.07","22","60.0","22"
"07/09/12 07:11:30","429635.7984","25.4","214.19","62","60.03","22"
"07/09/12 07:16:31","429635.8008","29.8","214.86","273","60.0","23"
"07/09/12 07:21:31","429635.8038","36.2","214.24","151","60.0","23"
"07/09/12 07:26:31","429635.807","38.8","214.33","126","60.03","24"
"07/09/12 07:31:32","429635.8105","34.1","214.1","121","60.0","24"
"07/09/12 07:36:32","429635.8131","34.5","213.74","106","60.03","25"
"07/09/12 07:41:31","429635.8166","45.8","214.5","89","60.0","25"
"07/09/12 07:46:32","429635.8199","11.8","213.44","106","60.03","26"
"07/09/12 07:51:30","429635.8219","15.2","211.97","7","60.0","26"
"07/09/12 07:56:31","429635.8256","55.3","213.86","378","60.0","26"
"07/09/12 08:01:30","429635.8296","44.1","214.15","192","60.03","27"
"07/09/12 08:06:30","429635.8341","67.3","214.38","343","60.0","27"
"07/09/12 08:11:30","429635.8385","56.6","213.96","202","60.0","28"
"07/09/12 08:16:31","429635.8426","75.7","216.43","373","60.0","28"
"07/09/12 08:21:30","429635.8492","85.1","216.17","414","60.07","29"
"07/09/12 08:26:32","429635.8558","87.6","216.04","428","60.0","30"
"07/09/12 08:31:31","429635.8628","91.3","215.74","442","59.96","31"
"07/09/12 08:36:31","429635.8702","99.3","216.65","480","60.03","32"
"07/09/12 08:41:31","429635.8784","111.7","214.93","535","60.0","32"
"07/09/12 08:46:30","429635.8842","50.0","213.72","132","60.0","32"
"07/09/12 08:51:32","429635.8893","122.8","215.38","577","60.0","33"
"07/09/12 08:56:31","429635.8978","118.4","215.47","561","60.07","33"
"07/09/12 09:01:31","429635.9068","41.3","215.14","271","60.0","34"
"07/09/12 09:06:30","429635.9157","119.6","217.4","562","60.03","35"
"07/09/12 09:11:32","429635.9251","120.6","215.89","568","60.03","36"
"07/09/12 09:16:31","429635.9344","122.0","216.3","574","60.0","36"
"07/09/12 09:21:31","429635.9439","123.1","216.44","577","60.0","37"
"07/09/12 09:26:30","429635.9535","125.4","216.04","589","60.0","37"
"07/09/12 09:31:31","429635.9634","125.7","215.87","594","60.03","38"
"07/09/12 09:36:30","429635.9732","128.7","217.49","599","60.0","39"
"07/09/12 09:41:31","429635.9833","130.8","216.41","612","60.0","39"
"07/09/12 09:46:31","429635.9936","133.9","217.58","622","60.03","40"
"07/09/12 09:51:30","429636.0042","137.0","217.02","636","60.03","40"
"07/09/12 09:56:30","429636.0149","139.9","217.22","651","60.03","41"
"07/09/12 10:01:30","429636.0259","143.4","216.34","670","60.03","41"
"07/09/12 10:06:31","429636.0371","145.1","216.17","674","60.03","41"
"07/09/12 10:11:30","429636.0485","149.0","218.11","682","60.03","42"
"07/09/12 10:16:30","429636.0605","172.0","217.78","783","60.03","42"
"07/09/12 10:21:32","429636.0688","43.4","214.22","309","60.03","41"
"07/09/12 10:26:31","429636.0723","34.0","215.24","155","60.0","38"
"07/09/12 10:31:32","429636.0741","19.9","214.23","43","60.03","36"
"07/09/12 10:36:31","429636.0758","29.8","214.55","221","60.0","34"
"07/09/12 10:41:30","429636.0784","48.7","214.62","88","60.0","32"
"07/09/12 10:46:31","429636.0884","135.9","215.0","638","60.0","32"
"07/09/12 10:51:31","429636.1007","170.6","215.07","789","60.0","33"
"07/09/12 10:56:31","429636.11","147.8","218.36","680","60.03","33"
"07/09/12 11:01:30","429636.1188","73.1","215.66","363","60.03","32"
"07/09/12 11:06:30","429636.1279","81.3","214.85","403","60.0","32"
"07/09/12 11:11:31","429636.1345","45.5","213.92","361","60.03","31"
"07/09/12 11:16:32","429636.1374","30.1","214.66","76","60.0","30"
"07/09/12 11:21:30","429636.1411","100.8","215.75","485","60.03","29"
"07/09/12 11:26:30","429636.1531","194.2","217.16","881","60.03","30"
"07/09/12 11:31:31","429636.1675","194.6","218.65","872","60.0","31"
"07/09/12 11:36:32","429636.1826","193.4","216.65","883","60.03","33"
"07/09/12 11:41:30","429636.1918","61.4","213.59","315","60.03","32"
"07/09/12 11:46:31","429636.1968","126.1","213.81","598","60.0","32"
"07/09/12 11:51:31","429636.2039","93.2","213.91","454","60.03","31"
"07/09/12 11:56:31","429636.2155","102.4","215.63","489","60.03","32"
"07/09/12 12:01:32","429636.2227","96.5","214.45","468","60.03","32"
"07/09/12 12:06:30","429636.2319","194.3","217.26","881","60.03","32"
"07/09/12 12:11:30","429636.2462","158.9","215.79","736","60.03","34"
"07/09/12 12:16:31","429636.2609","193.6","216.66","880","60.03","35"
"07/09/12 12:21:30","429636.2756","194.4","215.53","889","60.0","37"
"07/09/12 12:26:30","429636.2894","193.5","215.58","882","60.03","38"
"07/09/12 12:31:30","429636.3041","189.3","216.57","861","60.0","39"
"07/09/12 12:36:31","429636.319","193.6","216.5","885","60.0","39"
"07/09/12 12:41:30","429636.3259","47.5","213.43","293","60.03","38"
"07/09/12 12:46:31","429636.3293","48.5","214.12","294","60.0","37"
"07/09/12 12:51:30","429636.3355","86.5","214.99","422","60.03","37"
"07/09/12 12:56:31","429636.348","192.5","217.42","884","60.07","37"
"07/09/12 13:01:32","429636.3612","80.7","215.05","399","60.03","38"
"07/09/12 13:06:30","429636.3716","64.9","213.97","334","60.03","38"
"07/09/12 13:11:32","429636.3789","102.3","214.0","503","60.03","37"
"07/09/12 13:16:30","429636.393","192.9","216.12","881","60.0","39"
"07/09/12 13:21:31","429636.4049","44.7","214.67","348","60.03","38"
"07/09/12 13:26:30","429636.4098","119.3","215.8","564","60.0","38"
"07/09/12 13:31:31","429636.4242","182.9","217.04","833","60.03","39"
"07/09/12 13:36:31","429636.4382","176.7","217.25","811","60.0","40"
"07/09/12 13:41:30","429636.4517","173.9","217.5","793","60.0","40"
"07/09/12 13:46:31","429636.4653","174.1","217.75","798","60.03","40"
"07/09/12 13:51:31","429636.479","172.4","217.13","791","60.03","40"
"07/09/12 13:56:32","429636.4914","57.7","214.51","85","60.03","40"
"07/09/12 14:01:32","429636.5039","177.1","216.47","813","60.03","40"
"07/09/12 14:06:30","429636.5175","175.3","216.71","800","60.03","40"
"07/09/12 14:11:31","429636.5314","186.4","216.84","849","60.03","40"
"07/09/12 14:16:32","429636.5414","64.4","214.04","328","60.03","40"
"07/09/12 14:21:31","429636.5536","180.7","216.54","827","60.03","40"
"07/09/12 14:26:31","429636.5668","172.6","216.24","794","60.03","41"
"07/09/12 14:31:31","429636.5771","177.1","216.56","810","60.03","41"
"07/09/12 14:36:31","429636.5872","180.0","216.43","825","60.03","41"
"07/09/12 14:41:32","429636.6006","163.7","217.21","746","60.03","41"
"07/09/12 14:46:31","429636.6129","156.5","215.42","727","60.0","41"
"07/09/12 14:51:32","429636.6251","155.2","215.76","718","60.0","40"
"07/09/12 14:56:31","429636.637","151.7","215.59","706","60.03","40"
"07/09/12 15:01:30","429636.6488","151.0","216.61","695","60.0","41"
"07/09/12 15:06:30","429636.6604","148.8","216.5","688","60.03","41"
"07/09/12 15:11:32","429636.672","146.5","216.13","680","60.03","41"
"07/09/12 15:16:31","429636.6833","144.8","216.73","669","60.03","40"
"07/09/12 15:21:31","429636.6945","141.5","216.39","659","60.0","40"
"07/09/12 15:26:31","429636.7054","139.5","216.6","645","60.03","40"
"07/09/12 15:31:32","429636.7163","137.3","217.12","639","60.03","39"
"07/09/12 15:36:30","429636.7267","134.4","216.03","623","60.03","39"
"07/09/12 15:41:32","429636.7372","131.5","216.03","614","60.0","38"
"07/09/12 15:46:30","429636.7472","129.1","216.15","603","60.03","38"
"07/09/12 15:51:30","429636.7572","125.6","216.51","586","60.0","38"
"07/09/12 15:56:31","429636.7668","122.4","215.85","576","60.03","38"
"07/09/12 16:01:32","429636.7763","121.0","215.99","571","60.0","37"
"07/09/12 16:06:31","429636.7855","117.5","216.62","556","60.03","36"
"07/09/12 16:11:32","429636.7946","114.2","216.17","539","60.0","36"
"07/09/12 16:16:31","429636.8034","111.4","216.39","528","60.03","35"
"07/09/12 16:21:30","429636.8119","107.8","216.47","515","60.07","34"
"07/09/12 16:26:31","429636.8201","104.3","216.3","497","60.03","34"
"07/09/12 16:31:32","429636.8281","101.3","215.63","486","60.03","34"
"07/09/12 16:36:31","429636.8359","98.0","215.9","471","60.07","35"
"07/09/12 16:41:31","429636.8433","76.5","215.08","376","60.0","35"
"07/09/12 16:46:30","429636.8499","91.2","215.34","444","60.03","35"
"07/09/12 16:51:31","429636.8569","87.0","215.72","426","60.03","35"
"07/09/12 16:56:31","429636.8634","82.6","216.33","408","60.07","35"
"07/09/12 17:01:31","429636.8697","78.6","215.63","387","60.07","35"
"07/09/12 17:06:32","429636.8756","75.1","215.71","373","60.03","35"
"07/09/12 17:11:31","429636.8813","71.6","215.12","357","60.0","34"
"07/09/12 17:16:32","429636.8867","67.9","214.88","342","60.03","34"
"07/09/12 17:21:30","429636.8918","63.9","214.61","327","60.03","34"
"07/09/12 17:26:31","429636.8965","58.5","215.14","332","60.03","33"
"07/09/12 17:31:31","429636.9004","56.3","214.22","85","60.03","33"
"07/09/12 17:36:32","429636.9042","46.5","214.7","281","60.03","32"
"07/09/12 17:41:31","429636.9081","43.8","215.26","291","60.03","32"
"07/09/12 17:46:31","429636.9118","40.7","214.98","135","60.07","32"
"07/09/12 17:51:32","429636.9151","40.0","215.26","138","60.07","32"
"07/09/12 17:56:30","429636.9181","32.1","214.52","246","60.07","31"
"07/09/12 18:01:31","429636.9209","38.7","214.34","174","60.03","31"
"07/09/12 18:06:32","429636.9234","34.5","214.46","237","60.03","30"
"07/09/12 18:11:31","429636.9256","29.0","214.58","107","60.03","30"
"07/09/12 18:16:32","429636.9275","16.7","213.98","28","60.03","29"
"07/09/12 18:21:31","429636.9292","23.5","213.97","165","60.03","29"
"07/09/12 18:26:31","429636.9306","25.3","214.27","197","60.07","28"
"07/09/12 18:31:30","429636.9318","13.9","213.12","10","60.03","28"
"07/09/12 18:36:30","429636.9328","15.0","214.39","0","60.03","27"
"07/09/12 18:41:30","429636.9336","12.1","213.18","52","60.03","27"
"07/09/12 18:46:31","429636.9343","0.0","212.85","0","60.03","27"
"07/09/12 18:51:32","429636.9349","0.0","213.43","0","60.03","27"
"07/09/12 18:56:32","429636.9353","0.0","213.49","0","60.03","26"
"07/09/12 19:06:31","429636.9359","11.5","214.49","4","60.03","26"
"07/09/12 19:21:32","429636.9368","0.0","213.96","0","60.03","26"
"07/09/12 19:36:34","429636.9373","0.0","214.18","0","60.03","25"
"07/09/12 19:41:30","429636.9374","0.0","212.89","0","60.03","24"
"07/09/12 19:46:31","429636.9374","0.0","212.95","0","60.03","24"
"07/10/12 05:56:31","429636.9375","0.0","212.84","79","60.03","15"
"07/10/12 06:01:32","429636.9378","0.0","212.71","0","60.07","16"
"07/10/12 06:06:30","429636.9381","0.0","212.72","0","60.03","16"
"07/10/12 06:11:31","429636.9386","10.7","213.78","23","60.07","17"
"07/10/12 06:16:31","429636.939","15.0","214.9","124","60.03","17"
"07/10/12 06:21:32","429636.9396","10.7","214.26","3","60.03","17"
"07/10/12 06:26:32","429636.9401","0.0","213.97","0","60.03","17"
"07/10/12 06:31:31","429636.9407","15.7","214.73","34","60.0","18"
"07/10/12 06:36:31","429636.9414","1.0","214.6","0","60.0","18"
"07/10/12 06:41:32","429636.9423","11.2","214.13","4","60.03","18"
"07/10/12 06:46:32","429636.9433","21.5","214.58","65","60.03","18"
"07/10/12 06:51:31","429636.9443","12.0","213.95","92","60.03","19"
"07/10/12 06:56:32","429636.9455","18.0","213.83","258","60.03","19"
"07/10/12 07:01:32","429636.9468","14.1","213.41","44","59.96","20"
"07/10/12 07:06:32","429636.9482","16.7","215.11","20","60.03","20"
"07/10/12 07:11:31","429636.9497","15.3","213.4","20","60.03","20"
"07/10/12 07:16:31","429636.9511","33.2","215.04","249","60.0","21"
"07/10/12 07:21:31","429636.953","45.2","215.17","133","60.03","22"
"07/10/12 07:26:32","429636.9555","34.3","214.29","268","60.03","22"
"07/10/12 07:31:32","429636.9591","39.9","206.08","330","60.0","23"
"07/10/12 07:36:30","429636.9625","53.7","213.89","103","60.0","24"
"07/10/12 07:41:32","429636.9664","54.8","213.83","200","60.03","25"
"07/10/12 07:46:31","429636.9703","68.1","213.22","343","60.0","26"
"07/10/12 07:51:31","429636.9758","72.4","213.7","367","60.03","27"
"07/10/12 07:56:31","429636.9813","71.2","213.87","359","60.0","28"
"07/10/12 08:01:31","429636.9855","73.4","213.6","368","60.0","28"
"07/10/12 08:06:31","429636.9912","76.6","214.15","384","60.03","29"
"07/10/12 08:11:32","429636.9972","80.4","214.42","397","60.0","30"
"07/10/12 08:16:32","429637.0033","83.6","215.32","409","60.03","31"
"07/10/12 08:21:31","429637.0098","87.5","215.18","425","60.0","32"
"07/10/12 08:26:32","429637.0167","89.7","214.55","440","60.0","32"
"07/10/12 08:31:31","429637.0237","92.8","214.84","450","60.0","33"
"07/10/12 08:36:32","429637.0312","96.6","214.85","468","60.03","34"
"07/10/12 08:41:31","429637.0389","84.0","214.49","411","60.03","35"
"07/10/12 08:46:31","429637.0427","77.4","214.75","379","60.03","35"
"07/10/12 08:51:31","429637.0514","122.0","215.07","575","60.0","36"
"07/10/12 08:56:32","429637.0611","124.8","214.4","592","60.03","36"
"07/10/12 09:01:32","429637.0706","119.7","215.06","569","60.03","37"
"07/10/12 09:06:30","429637.0797","116.6","215.59","553","60.0","38"
"07/10/12 09:11:30","429637.0888","117.3","214.75","559","60.0","38"
"07/10/12 09:16:31","429637.0981","121.4","215.81","570","59.96","39"
"07/10/12 09:21:32","429637.0981","124.7","216.48","586","60.0","39"
"07/10/12 09:26:31","429637.1079","125.8","216.14","588","60.0","40"
"07/10/12 09:31:30","429637.1178","127.6","215.95","600","60.03","40"
"07/10/12 09:36:32","429637.1279","130.5","216.51","607","60.03","41"
"07/10/12 09:41:32","429637.138","132.5","216.42","623","60.03","41"
"07/10/12 09:46:32","429637.1484","134.7","215.88","631","60.03","41"
"07/10/12 09:51:32","429637.1589","136.6","217.54","638","60.07","42"
"07/10/12 09:56:31","429637.1696","138.5","216.4","646","60.03","43"
"07/10/12 10:01:32","429637.1806","142.5","216.43","661","60.03","43"
"07/10/12 10:11:31","429637.203","145.7","217.18","675","60.0","43"
"07/10/12 10:16:32","429637.2145","147.6","212.9","689","60.0","43"
"07/10/12 10:21:32","429637.226","148.7","214.23","690","60.03","44"
"07/10/12 10:26:31","429637.2376","151.1","215.12","703","60.03","44"
"07/10/12 10:31:31","429637.2494","152.8","214.12","710","60.0","45"
"07/10/12 10:36:32","429637.2614","153.6","216.72","713","60.03","45"
"07/10/12 10:41:31","429637.2733","153.8","216.28","714","60.0","46"
"07/10/12 10:46:31","429637.2854","155.9","216.04","720","60.03","46"
"07/10/12 10:51:31","429637.2975","157.2","216.7","726","60.0","47"
"07/10/12 10:56:31","429637.3099","158.8","216.74","730","60.03","47"
"07/10/12 11:01:31","429637.3222","160.1","217.23","735","60.0","48"
"07/10/12 11:06:30","429637.3348","161.5","216.03","743","60.0","48"
"07/10/12 11:11:32","429637.3473","161.5","215.09","753","60.03","49"
"07/10/12 11:16:31","429637.3599","162.1","215.62","752","60.03","49"
"07/10/12 11:21:31","429637.3727","166.7","215.7","771","60.03","50"
"07/10/12 11:26:32","429637.3858","167.3","215.56","771","60.0","50"
"07/10/12 11:31:31","429637.3989","172.5","214.41","797","60.03","50"
"07/10/12 11:36:31","429637.4065","22.9","212.55","222","60.0","49"
"07/10/12 11:41:31","429637.4156","185.9","216.99","843","60.03","49"
"07/10/12 11:46:32","429637.4265","49.0","213.34","345","60.03","48"
"07/10/12 11:51:31","429637.4326","28.4","214.0","280","60.03","47"
"07/10/12 11:56:30","429637.4385","29.4","214.52","84","60.0","46"
"07/10/12 12:01:32","429637.4472","64.0","213.3","303","60.03","46"
"07/10/12 12:06:32","429637.4575","191.8","214.42","884","60.03","46"
"07/10/12 12:11:31","429637.467","186.5","216.34","854","60.0","46"
"07/10/12 12:16:32","429637.4814","183.0","216.11","836","60.0","47"
"07/10/12 12:21:31","429637.4949","47.7","212.93","182","60.03","48"
"07/10/12 12:26:32","429637.5037","179.1","216.34","823","60.0","48"
"07/10/12 12:31:32","429637.5181","187.0","215.82","857","60.0","49"
"07/10/12 12:36:32","429637.5329","192.6","216.2","878","60.03","49"
"07/10/12 12:41:32","429637.5409","30.4","212.71","88","60.0","47"
"07/10/12 12:46:32","429637.5502","192.4","216.27","875","60.0","48"
"07/10/12 12:51:31","429637.5649","187.9","216.46","857","60.03","48"
"07/10/12 12:56:31","429637.5794","185.2","216.17","850","60.03","47"
"07/10/12 13:01:32","429637.5939","190.9","217.47","865","60.03","47"
"07/10/12 13:06:32","429637.6077","183.6","216.84","838","60.0","48"
"07/10/12 13:11:31","429637.6219","185.0","214.97","852","60.0","49"
"07/10/12 13:16:31","429637.6361","180.9","216.42","828","60.03","49"
"07/10/12 13:21:32","429637.6502","181.0","216.87","829","60.03","49"
"07/10/12 13:26:31","429637.6641","176.3","216.56","807","60.0","49"
"07/10/12 13:31:31","429637.6778","176.4","216.07","801","60.0","50"
"07/10/12 13:36:32","429637.6915","175.0","216.23","805","60.0","49"
"07/10/12 13:41:31","429637.7051","173.5","216.21","795","60.03","49"
"07/10/12 13:46:31","429637.7185","173.0","215.85","797","60.03","49"
"07/10/12 13:51:32","429637.7319","172.4","218.19","781","60.0","49"
"07/10/12 13:56:32","429637.7454","170.3","218.37","775","60.03","48"
"07/10/12 14:01:31","429637.7585","168.8","214.42","782","60.03","48"
"07/10/12 14:06:31","429637.7717","169.2","216.68","780","60.03","48"
"07/10/12 14:11:31","429637.7847","165.8","215.91","768","60.03","48"
"07/10/12 14:16:31","429637.7977","164.9","219.6","751","60.03","47"
"07/10/12 14:21:32","429637.8104","162.1","217.33","741","60.0","47"
"07/10/12 14:26:32","429637.823","161.3","215.25","745","60.03","47"
"07/10/12 14:31:31","429637.8355","161.1","214.45","749","60.03","47"
"07/10/12 14:36:32","429637.848","158.7","214.58","738","60.03","46"
"07/10/12 14:41:32","429637.8603","156.3","216.85","718","60.03","46"
"07/10/12 14:46:31","429637.8725","155.3","218.75","710","60.0","46"
"07/10/12 14:51:32","429637.8844","151.5","216.22","701","60.03","46"
"07/10/12 14:56:31","429637.8963","152.3","216.41","706","60.03","45"
"07/10/12 15:01:32","429637.908","148.0","215.6","690","60.03","45"
"07/10/12 15:06:32","429637.9195","146.6","215.9","682","60.0","45"
"07/10/12 15:11:32","429637.9307","143.8","215.12","673","60.03","44"
"07/10/12 15:16:31","429637.9419","141.8","215.24","660","60.03","44"
"07/10/12 15:21:31","429637.9528","139.4","215.23","655","60.03","44"
"07/10/12 15:26:31","429637.9636","136.2","215.39","638","60.03","44"
"07/10/12 15:31:32","429637.9741","133.6","215.77","623","60.03","44"
"07/10/12 15:36:32","429637.9844","131.5","215.55","619","60.03","44"
"07/10/12 15:41:31","429637.9944","127.9","214.7","602","60.03","44"
"07/10/12 15:46:31","429638.0044","125.6","214.57","592","60.0","43"
"07/10/12 15:51:32","429638.014","122.2","215.05","581","60.03","43"
"07/10/12 15:56:31","429638.0234","119.1","214.41","567","60.03","43"
"07/10/12 16:01:32","429638.0326","116.6","216.09","550","60.03","43"
"07/10/12 16:06:32","429638.0416","113.9","215.68","541","60.0","43"
"07/10/12 16:11:31","429638.0503","110.9","215.32","527","60.0","43"
"07/10/12 16:16:32","429638.0587","107.1","215.53","510","60.03","43"
"07/10/12 16:21:32","429638.0669","103.9","214.8","499","60.03","43"
"07/10/12 16:26:32","429638.075","100.9","214.78","484","60.03","43"
"07/10/12 16:31:32","429638.0826","97.6","214.65","473","60.03","43"
"07/10/12 16:36:31","429638.0901","95.3","214.21","461","60.0","42"
"07/10/12 16:41:32","429638.0974","91.9","213.93","448","60.0","41"
"07/10/12 16:46:31","429638.1044","88.5","214.39","431","60.03","41"
"07/10/12 16:51:32","429638.1111","84.5","214.12","417","60.03","41"
"07/10/12 16:56:32","429638.1176","81.0","214.63","398","60.03","40"
"07/10/12 17:01:31","429638.1237","77.8","214.22","385","60.03","40"
"07/10/12 17:06:32","429638.1297","74.1","214.66","372","60.0","40"
"07/10/12 17:11:31","429638.1352","69.2","214.2","351","60.03","39"
"07/10/12 17:16:31","429638.1404","66.6","214.95","334","60.0","39"
"07/10/12 17:21:31","429638.1453","63.2","214.41","321","60.0","39"
"07/10/12 17:26:32","429638.1499","56.9","214.59","127","60.03","38"
"07/10/12 17:31:31","429638.1538","56.1","214.39","158","60.03","38"
"07/10/12 17:36:31","429638.1578","48.0","214.51","370","60.03","38"
"07/10/12 17:41:31","429638.1617","55.0","213.8","290","60.0","38"
"07/10/12 17:46:31","429638.1652","42.7","214.05","330","60.03","37"
"07/10/12 17:51:32","429638.1684","41.6","213.52","310","60.03","37"
"07/10/12 17:56:32","429638.1714","39.3","213.32","204","60.03","37"
"07/10/12 18:01:32","429638.1741","37.6","212.78","241","60.0","36"
"07/10/12 18:06:31","429638.1765","25.6","213.0","70","60.03","36"
"07/10/12 18:11:31","429638.1787","15.3","213.11","33","60.07","36"
"07/10/12 18:16:31","429638.1806","24.1","213.51","279","60.03","35"
"07/10/12 18:21:31","429638.1822","19.9","213.46","23","60.03","35"
"07/10/12 18:26:31","429638.1837","26.7","213.71","98","60.03","35"
"07/10/12 18:31:32","429638.1849","10.8","212.2","87","60.03","34"
"07/10/12 18:36:32","429638.1859","15.2","212.52","7","60.03","34"
"07/10/12 18:41:32","429638.1868","1.7","212.44","200","60.03","33"
"07/10/12 18:46:32","429638.1875","11.5","212.12","7","60.03","33"
"07/10/12 18:51:32","429638.188","14.2","212.34","7","60.03","33"
"07/10/12 18:56:31","429638.1885","13.2","212.88","242","60.03","32"
"07/10/12 19:01:31","429638.1888","9.0","212.88","0","60.0","32"
"07/10/12 19:06:32","429638.1892","0.0","212.53","0","60.03","32"
"07/10/12 19:11:32","429638.1895","0.0","212.93","0","60.0","32"
"07/11/12 06:06:32","429638.1904","12.1","212.73","7","60.0","18"
"07/11/12 06:16:32","429638.191","14.8","212.96","0","60.03","19"
"07/11/12 06:21:33","429638.1915","3.0","213.08","232","60.03","20"
"07/11/12 06:26:33","429638.1921","0.3","213.11","0","60.03","20"
"07/11/12 06:31:32","429638.1927","12.7","214.87","3","60.0","22"
"07/11/12 06:36:31","429638.1933","11.1","215.11","2","60.03","22"
"07/11/12 06:41:32","429638.1942","7.1","213.35","192","60.03","23"
"07/11/12 06:46:33","429638.1955","27.7","213.13","145","60.03","23"
"07/11/12 06:51:32","429638.1969","24.7","213.1","26","60.0","24"
"07/11/12 06:56:32","429638.1985","11.6","212.97","0","60.03","25"
"07/11/12 07:01:31","429638.1996","12.1","212.43","56","60.03","25"
"07/11/12 07:06:32","429638.2006","11.7","213.14","0","60.03","25"
"07/11/12 07:11:32","429638.2014","12.5","212.92","68","60.0","25"
"07/11/12 07:16:32","429638.2033","25.9","212.94","259","60.0","26"
"07/11/12 07:21:32","429638.2057","30.0","214.09","81","60.0","26"
"07/11/12 07:26:32","429638.2084","31.8","212.85","173","60.03","27"
"07/11/12 07:31:32","429638.2114","41.0","217.83","183","60.03","27"
"07/11/12 07:36:31","429638.2147","50.4","214.02","383","60.0","28"
"07/11/12 07:41:32","429638.2184","44.8","213.03","101","60.03","28"
"07/11/12 07:46:32","429638.2223","48.3","212.64","394","60.03","29"
"07/11/12 07:51:31","429638.2261","49.2","213.2","124","60.03","29"
"07/11/12 07:56:32","429638.2301","58.4","212.83","350","60.03","30"
"07/11/12 08:01:33","429638.2339","56.6","212.7","249","60.0","31"
"07/11/12 08:06:31","429638.2378","40.7","213.57","382","60.0","31"
"07/11/12 08:11:32","429638.2425","69.5","214.25","354","60.03","32"
"07/11/12 08:16:32","429638.2481","73.2","214.4","367","60.0","32"
"07/11/12 08:21:31","429638.254","76.7","214.82","384","60.0","32"
"07/11/12 08:26:33","429638.2598","82.2","214.74","407","60.03","33"
"07/11/12 08:31:32","429638.2662","85.7","214.34","422","60.0","33"
"07/11/12 08:36:32","429638.2731","88.5","215.36","431","60.03","34"
"07/11/12 08:41:32","429638.2801","93.4","215.79","453","60.03","34"
"07/11/12 08:46:31","429638.2877","105.3","215.37","505","60.03","35"
"07/11/12 08:51:33","429638.296","64.9","213.98","139","60.03","35"
"07/11/12 08:56:31","429638.301","34.9","213.54","155","60.0","35"
"07/11/12 09:01:31","429638.3073","111.1","215.78","529","60.0","35"
"07/11/12 09:06:33","429638.3159","109.9","216.13","520","60.0","35"
"07/11/12 09:11:33","429638.3246","112.4","216.8","532","60.03","36"
"07/11/12 09:16:32","429638.3335","116.1","215.92","550","60.0","36"
"07/11/12 09:21:31","429638.3426","118.8","215.83","561","60.03","37"
"07/11/12 09:26:32","429638.352","121.2","215.37","571","60.03","37"
"07/11/12 09:31:33","429638.3616","124.4","215.55","584","60.03","37"
"07/11/12 09:36:31","429638.3713","127.1","215.49","598","60.0","38"
"07/11/12 09:41:33","429638.3814","128.9","214.24","612","60.03","38"
"07/11/12 09:46:33","429638.3916","132.3","215.42","618","60.0","38"
"07/11/12 09:51:32","429638.4019","134.4","216.78","625","60.03","38"
"07/11/12 09:56:32","429638.4125","136.6","216.14","640","60.03","39"
"07/11/12 10:01:33","429638.4233","139.7","216.89","646","60.03","39"
"07/11/12 10:06:32","429638.4343","142.4","216.13","660","60.03","39"
"07/11/12 10:11:33","429638.4454","144.5","215.49","673","60.0","39"
"07/11/12 10:16:32","429638.4567","146.2","216.24","680","60.0","40"
"07/11/12 10:21:32","429638.4681","148.0","215.76","692","60.0","40"
"07/11/12 10:26:32","429638.4798","150.4","216.92","694","60.0","40"
"07/11/12 10:31:32","429638.4915","151.8","215.78","706","60.0","41"
"07/11/12 10:36:31","429638.5034","153.4","216.16","707","60.0","41"
"07/11/12 10:41:31","429638.5155","155.2","216.28","717","60.03","41"
"07/11/12 10:46:33","429638.5277","156.8","216.79","724","60.03","42"
"07/11/12 10:51:31","429638.5398","157.3","217.12","726","60.03","42"
"07/11/12 10:56:33","429638.5522","160.0","216.01","737","60.07","43"
"07/11/12 11:01:32","429638.5647","161.1","217.53","742","60.07","43"
"07/11/12 11:06:33","429638.5775","163.6","218.05","753","60.03","43"
"07/11/12 11:11:31","429638.5901","165.4","217.8","753","60.03","43"
"07/11/12 11:16:31","429638.603","166.5","216.99","760","60.0","43"
"07/11/12 11:21:32","429638.616","165.7","216.7","763","60.0","43"
"07/11/12 11:26:31","429638.629","167.6","219.7","762","60.0","43"
"07/11/12 11:31:33","429638.6421","168.2","216.33","774","60.0","44"
"07/11/12 11:36:31","429638.6553","169.8","216.64","778","60.03","44"
"07/11/12 11:41:33","429638.6685","170.1","216.54","775","60.03","44"
"07/11/12 11:46:33","429638.6819","171.9","214.85","791","60.0","44"
"07/11/12 11:51:31","429638.6952","170.7","216.87","783","60.03","44"
"07/11/12 11:56:32","429638.7086","172.6","217.39","790","60.07","44"
"07/11/12 12:01:31","429638.7221","172.8","217.08","787","60.03","45"
"07/11/12 12:06:33","429638.7356","173.0","217.33","795","60.03","45"
"07/11/12 12:11:32","429638.7492","175.7","218.57","798","60.03","45"
"07/11/12 12:16:32","429638.7628","174.5","217.42","795","60.03","45"
"07/11/12 12:21:33","429638.7764","173.8","217.16","790","60.0","45"
"07/11/12 12:26:32","429638.79","174.8","216.91","799","60.0","45"
"07/11/12 12:31:33","429638.8037","175.1","217.05","799","60.03","45"
"07/11/12 12:36:31","429638.8173","176.0","218.4","797","60.0","45"
"07/11/12 12:46:31","429638.8447","175.6","217.28","796","60.0","45"
"07/11/12 12:51:32","429638.8583","174.9","216.76","795","60.0","45"
"07/11/12 12:56:32","429638.8719","173.4","216.93","796","60.0","45"
"07/11/12 13:01:33","429638.8855","173.6","216.52","793","60.03","45"
"07/11/12 13:06:33","429638.899","173.1","215.97","795","60.0","45"
"07/11/12 13:11:33","429638.9124","172.6","215.98","794","60.0","46"
"07/11/12 13:16:31","429638.9258","172.6","216.79","789","60.03","45"
"07/11/12 13:21:32","429638.9391","170.2","217.32","776","60.0","46"
"07/11/12 13:26:32","429638.9523","169.2","214.5","785","60.0","46"
"07/11/12 13:31:33","429638.9656","170.7","216.02","784","60.03","46"
"07/11/12 13:36:32","429638.9788","169.1","215.37","782","60.0","46"
"07/11/12 13:41:33","429638.992","168.3","215.16","779","60.03","46"
"07/11/12 13:46:32","429639.0051","168.1","215.64","772","60.0","46"
"07/11/12 13:51:33","429639.018","166.7","214.77","781","60.03","45"
"07/11/12 13:56:33","429639.031","164.2","214.8","761","60.03","46"
"07/11/12 14:01:31","429639.0438","164.7","216.23","760","60.03","45"
"07/11/12 14:06:32","429639.0566","162.2","215.93","746","60.03","45"
"07/11/12 14:11:31","429639.069","160.7","215.91","743","60.03","45"
"07/11/12 14:16:32","429639.0816","159.9","216.79","732","60.03","45"
"07/11/12 14:21:33","429639.0939","157.1","216.21","729","60.03","45"
"07/11/12 14:26:33","429639.1061","155.2","216.91","715","60.0","46"
"07/11/12 14:31:33","429639.1181","154.7","216.95","714","60.0","45"
"07/11/12 14:36:32","429639.13","153.4","216.13","709","60.0","45"
"07/11/12 14:41:32","429639.1419","152.1","216.07","703","60.03","45"
"07/11/12 14:46:33","429639.1538","150.5","215.93","696","60.03","45"
"07/11/12 14:51:32","429639.1653","149.0","217.06","683","60.03","45"
"07/11/12 14:56:33","429639.1768","145.6","216.16","674","60.07","45"
"07/11/12 15:01:32","429639.188","143.6","216.69","663","60.03","45"
"07/11/12 15:06:32","429639.1991","139.8","217.3","648","60.03","44"
"07/11/12 15:11:31","429639.2099","138.6","216.47","644","60.0","44"
"07/11/12 15:16:33","429639.2207","137.0","216.16","640","60.03","44"
"07/11/12 15:21:33","429639.2313","134.8","214.7","634","60.03","44"
"07/11/12 15:26:32","429639.2417","132.0","216.43","612","60.0","44"
"07/11/12 15:31:32","429639.2518","128.7","215.05","605","60.03","44"
"07/11/12 15:36:32","429639.2617","125.7","214.79","595","60.03","43"
"07/11/12 15:41:33","429639.2715","124.0","214.01","590","60.0","43"
"07/11/12 15:46:32","429639.281","121.8","214.51","571","60.03","43"
"07/11/12 15:51:32","429639.2904","119.1","213.8","563","60.03","43"
"07/11/12 15:56:33","429639.2996","115.8","213.86","555","60.03","42"
