"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/11/12 16:01:32","429639.3085","112.9","214.9","538","60.03","42"
"07/11/12 16:06:32","429639.3172","111.0","216.25","526","60.03","42"
"07/11/12 16:11:32","429639.3257","107.8","216.56","513","60.03","42"
"07/11/12 16:16:33","429639.334","104.5","215.98","497","60.0","42"
"07/11/12 16:21:33","429639.3419","101.2","216.16","486","60.03","41"
"07/11/12 16:26:33","429639.3497","98.5","216.17","472","60.0","41"
"07/11/12 16:31:32","429639.3573","95.4","215.06","464","60.0","41"
"07/11/12 16:36:33","429639.3646","92.6","214.67","449","60.03","40"
"07/11/12 16:41:32","429639.3716","89.0","214.25","436","60.0","40"
"07/11/12 16:46:32","429639.3784","85.5","214.01","421","60.03","40"
"07/11/12 16:51:32","429639.3849","81.7","213.92","405","60.03","40"
"07/11/12 16:56:31","429639.3911","78.5","214.3","388","60.0","39"
"07/11/12 17:01:33","429639.3971","74.6","214.76","372","60.03","39"
"07/11/12 17:06:31","429639.4027","70.7","215.07","356","60.0","39"
"07/11/12 17:11:32","429639.408","67.5","215.07","339","60.07","39"
"07/11/12 17:16:33","429639.4131","62.5","214.38","323","60.0","38"
"07/11/12 17:21:32","429639.4177","49.2","214.04","190","60.0","38"
"07/11/12 17:26:33","429639.4217","49.6","213.76","322","60.03","38"
"07/11/12 17:31:33","429639.4252","52.4","214.57","353","60.03","37"
"07/11/12 17:36:33","429639.4286","34.3","213.82","94","60.0","37"
"07/11/12 17:41:33","429639.4318","46.5","213.79","337","60.03","36"
"07/11/12 17:46:33","429639.4352","48.3","213.56","316","60.0","36"
"07/11/12 17:51:33","429639.4382","34.2","213.33","314","60.03","36"
"07/11/12 17:56:32","429639.4413","32.8","213.54","136","60.03","36"
"07/11/12 18:01:31","429639.4441","30.2","212.89","146","60.0","35"
"07/11/12 18:06:33","429639.4466","34.3","212.99","165","60.0","35"
"07/11/12 18:11:32","429639.4487","17.3","213.22","34","60.03","35"
"07/11/12 18:16:32","429639.4507","15.9","212.81","20","60.03","35"
"07/11/12 18:21:32","429639.4524","27.0","212.35","262","60.03","35"
"07/11/12 18:26:33","429639.4539","15.6","213.12","9","60.0","34"
"07/11/12 18:31:32","429639.455","11.2","212.72","87","60.03","34"
"07/11/12 18:36:32","429639.4561","14.9","212.62","1","60.03","34"
"07/11/12 18:41:32","429639.457","6.4","212.82","245","60.03","33"
"07/11/12 18:46:33","429639.4578","10.5","213.55","5","60.0","33"
"07/11/12 18:51:31","429639.4584","12.2","212.99","67","60.07","33"
"07/11/12 18:56:33","429639.4589","14.8","213.53","0","60.07","33"
"07/11/12 19:01:33","429639.4593","15.1","212.9","4","60.03","33"
"07/11/12 19:06:31","429639.4597","0.0","213.0","0","60.03","32"
"07/11/12 19:11:33","429639.46","0.0","213.02","76","60.0","32"
"07/11/12 19:16:33","429639.4604","13.8","212.98","5","60.03","32"
"07/11/12 19:21:33","429639.4607","4.6","213.59","0","60.03","32"
"07/12/12 06:06:37","429639.461","0.0","217.7","0","60.03","20"
"07/12/12 06:31:32","429639.4623","11.8","213.56","3","60.0","23"
"07/12/12 06:36:32","429639.4629","14.9","214.36","0","60.03","23"
"07/12/12 06:41:32","429639.4637","15.4","213.58","4","60.03","24"
"07/12/12 06:46:33","429639.4645","11.9","213.61","4","60.0","24"
"07/12/12 06:51:32","429639.4656","13.7","213.17","2","60.03","25"
"07/12/12 06:56:33","429639.4668","14.4","213.2","148","60.03","25"
"07/12/12 07:01:33","429639.4683","20.2","212.78","25","60.0","26"
"07/12/12 07:06:32","429639.47","22.2","212.83","231","60.0","26"
"07/12/12 07:11:32","429639.4719","23.5","213.81","332","60.03","27"
"07/12/12 07:16:33","429639.4741","25.8","212.8","72","60.03","27"
"07/12/12 07:21:33","429639.4765","37.0","212.86","240","60.03","28"
"07/12/12 07:26:33","429639.4792","32.0","214.19","135","60.03","28"
"07/12/12 07:31:32","429639.4822","36.0","212.93","280","60.0","29"
"07/12/12 07:36:32","429639.4855","51.0","212.33","365","60.0","30"
"07/12/12 07:41:33","429639.489","49.4","212.79","377","60.0","30"
"07/12/12 07:46:33","429639.4929","49.0","213.3","363","60.0","31"
"07/12/12 07:51:32","429639.4968","49.6","213.52","232","60.03","31"
"07/12/12 07:56:33","429639.5008","45.8","214.19","365","60.03","32"
"07/12/12 08:01:32","429639.5047","48.6","213.25","290","60.0","32"
"07/12/12 08:06:33","429639.5089","67.2","214.34","340","60.0","32"
"07/12/12 08:11:32","429639.5142","71.3","215.9","353","60.03","33"
"07/12/12 08:16:33","429639.5199","74.5","215.09","374","60.03","33"
"07/12/12 08:21:33","429639.5259","78.5","216.21","383","60.0","34"
"07/12/12 08:26:32","429639.5321","81.5","212.72","408","60.03","34"
"07/12/12 08:31:33","429639.5387","85.9","213.5","424","60.0","35"
"07/12/12 08:36:33","429639.5455","88.8","214.71","433","60.03","35"
"07/12/12 08:41:32","429639.5525","92.2","214.55","452","60.03","36"
"07/12/12 08:46:34","429639.5598","96.1","215.23","465","60.0","36"
"07/12/12 08:51:32","429639.5674","99.0","215.59","478","60.03","37"
"07/12/12 08:56:34","429639.5753","102.3","215.17","494","60.03","37"
"07/12/12 09:01:32","429639.5833","105.5","215.25","504","60.03","38"
"07/12/12 09:06:34","429639.5917","109.1","217.39","513","60.0","38"
"07/12/12 09:11:34","429639.6003","112.0","215.87","532","60.03","38"
"07/12/12 09:16:33","429639.6091","114.6","216.1","536","60.0","38"
"07/12/12 09:21:33","429639.6181","116.9","216.09","552","60.0","39"
"07/12/12 09:26:32","429639.6273","120.0","216.65","564","60.0","39"
"07/12/12 09:31:32","429639.6367","122.7","216.14","577","60.03","40"
"07/12/12 09:36:32","429639.6464","126.0","214.89","594","60.0","40"
"07/12/12 09:41:32","429639.6563","128.3","216.9","601","60.03","41"
"07/12/12 09:46:33","429639.6664","130.3","215.55","616","60.0","41"
"07/12/12 09:51:33","429639.6766","133.2","215.57","624","60.03","42"
"07/12/12 09:56:33","429639.6871","135.7","213.75","641","60.03","42"
"07/12/12 10:01:33","429639.6977","138.2","215.45","649","60.0","42"
"07/12/12 10:06:33","429639.7086","140.2","214.12","663","60.03","43"
"07/12/12 10:11:34","429639.7196","141.9","214.57","664","60.03","43"
"07/12/12 10:16:32","429639.7307","144.0","215.2","672","60.0","43"
"07/12/12 10:21:33","429639.742","144.7","215.92","677","60.03","43"
"07/12/12 10:26:33","429639.7534","147.1","216.17","681","60.0","43"
"07/12/12 10:31:33","429639.765","149.5","215.77","695","60.0","44"
"07/12/12 10:36:33","429639.7767","152.2","216.64","700","60.03","44"
"07/12/12 10:41:32","429639.7886","153.0","214.49","715","60.0","44"
"07/12/12 10:46:32","429639.8006","154.2","215.35","714","60.0","45"
"07/12/12 10:51:33","429639.8127","155.0","215.01","725","60.03","45"
"07/12/12 10:56:32","429639.8248","156.2","216.18","726","60.03","46"
"07/12/12 11:01:33","429639.8371","158.3","216.93","735","60.03","46"
"07/12/12 11:06:34","429639.8496","160.6","217.56","734","60.0","46"
"07/12/12 11:11:32","429639.862","160.5","217.62","739","60.0","47"
"07/12/12 11:16:32","429639.8745","161.4","216.77","742","60.03","47"
"07/12/12 11:21:34","429639.8872","162.4","217.98","747","60.03","47"
"07/12/12 11:26:33","429639.8999","163.3","220.03","739","60.0","47"
"07/12/12 11:31:32","429639.9127","165.3","217.17","760","60.0","48"
"07/12/12 11:36:32","429639.9256","166.4","216.82","765","60.0","48"
"07/12/12 11:41:33","429639.9385","165.1","216.74","760","60.03","48"
"07/12/12 11:46:33","429639.9515","166.6","216.85","764","60.0","49"
"07/12/12 11:51:33","429639.9645","167.3","215.21","766","60.03","49"
"07/12/12 11:56:32","429639.9776","168.9","215.81","770","60.03","49"
"07/12/12 12:01:32","429639.9907","169.1","216.81","776","60.03","49"
"07/12/12 12:06:33","429640.0039","168.6","215.88","779","60.0","50"
"07/12/12 12:11:33","429640.0172","170.8","216.38","786","60.0","50"
"07/12/12 12:16:33","429640.0306","171.6","216.7","786","60.0","50"
"07/12/12 12:26:33","429640.0573","171.3","215.87","789","60.0","50"
"07/12/12 12:31:33","429640.0706","172.9","216.69","789","60.0","50"
"07/12/12 12:36:32","429640.084","170.3","215.38","789","60.03","50"
"07/12/12 12:41:33","429640.0972","169.5","216.89","780","60.03","50"
"07/12/12 12:46:33","429640.1105","171.5","215.14","792","60.0","51"
"07/12/12 12:51:33","429640.1237","169.2","215.24","779","60.0","51"
"07/12/12 12:56:33","429640.1369","171.0","215.92","792","60.03","50"
"07/12/12 13:01:34","429640.1503","170.0","215.75","783","60.03","50"
"07/12/12 13:06:33","429640.1637","170.6","215.73","787","60.0","50"
"07/12/12 13:11:32","429640.1769","169.8","216.1","783","60.03","50"
"07/12/12 13:16:34","429640.1902","168.6","217.03","767","60.0","50"
"07/12/12 13:21:33","429640.2033","168.0","217.25","771","60.0","50"
"07/12/12 13:26:32","429640.2164","167.3","217.18","771","60.0","50"
"07/12/12 13:31:33","429640.2293","164.6","217.34","752","60.0","51"
"07/12/12 13:36:33","429640.2422","166.0","216.95","758","60.03","51"
"07/12/12 13:41:33","429640.2551","166.8","216.6","763","60.03","50"
"07/12/12 13:46:33","429640.268","164.2","217.31","753","60.03","50"
"07/12/12 13:51:34","429640.2808","163.3","216.82","747","60.03","50"
"07/12/12 13:56:32","429640.2934","162.8","217.06","743","60.03","50"
"07/12/12 14:01:34","429640.3061","161.4","218.14","736","60.03","50"
"07/12/12 14:06:32","429640.3185","159.0","218.01","727","60.03","50"
"07/12/12 14:11:34","429640.3307","155.8","217.23","718","60.0","50"
"07/12/12 14:16:33","429640.3428","155.3","217.46","713","60.03","50"
"07/12/12 14:21:33","429640.3548","154.1","217.01","711","60.03","50"
"07/12/12 14:26:33","429640.3667","150.9","217.08","699","60.03","50"
"07/12/12 14:31:33","429640.3783","149.6","217.78","687","60.03","50"
"07/12/12 14:36:33","429640.3898","147.6","216.25","686","60.03","50"
"07/12/12 14:41:33","429640.4013","146.4","215.91","686","60.03","50"
"07/12/12 14:46:32","429640.4127","146.1","217.22","676","60.0","50"
"07/12/12 14:51:32","429640.424","144.2","216.72","669","60.03","50"
"07/12/12 14:56:34","429640.4352","142.7","215.08","666","60.03","50"
"07/12/12 15:01:33","429640.4461","141.3","216.12","660","60.03","49"
"07/12/12 15:06:32","429640.4572","141.4","215.41","659","60.03","48"
"07/12/12 15:11:32","429640.4643","26.9","212.53","139","60.03","48"
"07/12/12 15:16:33","429640.4721","148.2","215.68","692","60.0","48"
"07/12/12 15:21:32","429640.4824","78.3","214.08","388","60.03","47"
"07/12/12 15:26:33","429640.4854","41.2","212.7","220","60.03","44"
"07/12/12 15:31:34","429640.4937","144.0","215.84","670","60.03","44"
"07/12/12 15:36:33","429640.4994","15.0","211.9","261","60.03","43"
"07/12/12 15:41:32","429640.509","130.2","215.12","612","60.0","43"
"07/12/12 15:46:33","429640.5171","128.6","214.36","607","60.03","42"
"07/12/12 15:51:33","429640.524","111.8","215.8","534","60.03","42"
"07/12/12 15:56:32","429640.5303","124.2","215.6","585","60.03","42"
"07/12/12 16:01:33","429640.5361","124.4","215.32","586","60.0","41"
"07/12/12 16:06:33","429640.5439","115.4","215.7","547","60.03","40"
"07/12/12 16:11:33","429640.5526","109.8","214.96","522","60.0","41"
"07/12/12 16:16:32","429640.561","106.5","215.63","511","60.03","41"
"07/12/12 16:21:34","429640.566","27.5","212.97","152","60.0","40"
"07/12/12 16:26:33","429640.5716","104.4","214.56","501","60.03","40"
"07/12/12 16:31:32","429640.5793","96.1","214.7","465","60.03","40"
"07/12/12 16:36:33","429640.5866","92.7","215.2","447","60.03","40"
"07/12/12 16:41:32","429640.5933","14.5","212.4","6","60.03","40"
"07/12/12 16:46:33","429640.5953","27.6","212.97","135","60.03","39"
"07/12/12 16:51:32","429640.6003","15.7","212.84","52","60.03","39"
"07/12/12 16:56:33","429640.604","30.5","213.69","63","60.03","38"
"07/12/12 17:01:33","429640.6096","75.9","215.43","374","60.03","38"
"07/12/12 17:06:33","429640.6153","71.2","213.84","355","60.0","38"
"07/12/12 17:11:34","429640.6206","67.0","213.82","339","60.03","38"
"07/12/12 17:16:34","429640.6258","63.6","213.44","327","60.0","38"
"07/12/12 17:21:33","429640.6304","61.0","213.38","248","60.03","38"
"07/12/12 17:26:33","429640.6344","50.3","213.4","195","60.0","38"
"07/12/12 17:31:34","429640.6386","54.0","213.21","370","60.03","38"
"07/12/12 17:36:33","429640.6425","47.9","213.72","360","60.03","38"
"07/12/12 17:41:33","429640.6462","52.8","213.23","376","60.0","37"
"07/12/12 17:46:33","429640.6497","41.2","213.4","122","60.03","37"
"07/12/12 17:51:33","429640.6528","38.7","213.2","334","60.03","36"
"07/12/12 17:56:33","429640.6557","31.5","213.11","149","60.03","36"
"07/12/12 18:01:34","429640.6582","29.0","213.69","118","60.0","35"
"07/12/12 18:06:33","429640.6606","32.8","212.79","92","60.0","35"
"07/12/12 18:11:33","429640.6626","34.2","212.88","69","60.03","34"
"07/12/12 18:16:33","429640.6645","17.3","213.08","17","60.03","34"
"07/12/12 18:21:33","429640.6661","16.6","212.84","17","60.03","34"
"07/12/12 18:26:33","429640.6676","24.3","212.77","171","60.03","33"
"07/12/12 18:31:32","429640.6687","21.6","212.94","249","60.03","33"
"07/12/12 18:36:34","429640.6698","12.1","213.72","103","60.03","33"
"07/12/12 18:41:32","429640.6706","12.2","211.85","25","60.0","32"
"07/12/12 18:46:32","429640.6714","8.6","212.53","194","60.03","32"
"07/12/12 18:51:32","429640.672","13.6","213.23","21","60.0","32"
"07/12/12 18:56:32","429640.6725","0.0","212.77","0","60.07","32"
"07/12/12 19:01:34","429640.673","0.0","212.78","0","60.0","32"
"07/12/12 19:06:34","429640.6734","0.0","213.7","0","60.0","32"
"07/12/12 19:11:33","429640.6738","11.0","213.7","3","60.03","32"
"07/12/12 19:16:33","429640.6742","0.0","213.49","0","60.0","31"
"07/12/12 19:21:33","429640.6745","0.0","213.57","0","60.0","31"
"07/12/12 19:26:32","429640.6748","0.0","212.71","0","60.03","31"
"07/13/12 06:21:35","429640.6758","0.0","214.3","0","60.03","23"
"07/13/12 06:26:36","429640.6761","0.0","213.7","0","60.0","23"
"07/13/12 06:31:34","429640.6766","14.7","213.44","16","60.03","23"
"07/13/12 06:36:34","429640.6771","14.4","214.1","47","60.0","24"
"07/13/12 06:41:33","429640.6778","9.0","214.32","0","60.07","24"
"07/13/12 06:46:34","429640.6786","7.7","213.97","200","60.0","24"
"07/13/12 06:51:33","429640.6796","12.6","214.31","60","60.0","24"
"07/13/12 06:56:33","429640.6807","14.1","214.17","97","60.0","24"
"07/13/12 07:01:34","429640.6821","13.2","213.81","16","60.0","25"
"07/13/12 07:06:34","429640.6838","13.8","214.7","22","60.0","25"
"07/13/12 07:11:33","429640.6857","31.1","214.11","246","60.03","25"
"07/13/12 07:16:33","429640.6879","26.0","214.88","90","60.03","26"
"07/13/12 07:21:34","429640.6903","37.7","213.79","278","60.0","26"
"07/13/12 07:26:34","429640.6931","42.6","213.32","186","60.0","27"
"07/13/12 07:31:34","429640.6962","37.7","214.0","202","60.03","27"
"07/13/12 07:36:33","429640.6995","51.5","213.9","125","60.0","28"
"07/13/12 07:41:34","429640.7032","51.3","214.23","78","60.03","28"
"07/13/12 07:46:33","429640.707","42.4","214.98","423","60.03","29"
"07/13/12 07:51:34","429640.711","40.0","214.2","383","60.03","29"
"07/13/12 07:56:34","429640.7148","52.9","214.0","317","60.0","30"
"07/13/12 08:01:34","429640.7187","46.1","214.01","103","60.0","31"
"07/13/12 08:06:34","429640.7238","68.0","213.8","345","60.03","31"
"07/13/12 08:11:34","429640.7292","71.1","213.92","360","60.03","31"
"07/13/12 08:16:34","429640.7349","74.6","215.31","371","60.03","32"
"07/13/12 08:21:34","429640.7409","79.2","215.91","388","60.0","32"
"07/13/12 08:26:34","429640.7471","83.2","215.49","408","60.03","33"
"07/13/12 08:31:34","429640.7537","87.9","215.69","423","60.0","33"
"07/13/12 08:36:33","429640.7607","92.3","215.19","451","60.03","34"
"07/13/12 08:41:34","429640.7684","104.7","215.62","499","60.0","35"
"07/13/12 08:46:33","429640.7763","111.1","215.52","532","60.0","35"
"07/13/12 08:51:33","429640.7817","30.3","213.97","219","60.03","35"
"07/13/12 08:56:33","429640.7855","33.6","213.34","202","60.03","35"
"07/13/12 09:01:33","429640.7914","118.7","214.83","561","60.0","35"
"07/13/12 09:06:34","429640.8","32.1","214.18","184","60.03","36"
"07/13/12 09:11:34","429640.8067","27.5","213.25","43","60.03","36"
"07/13/12 09:16:33","429640.8137","115.7","215.66","551","60.0","37"
"07/13/12 09:21:34","429640.8227","116.5","215.46","554","60.0","37"
"07/13/12 09:26:33","429640.8319","119.0","215.36","561","60.0","37"
"07/13/12 09:31:33","429640.8413","120.8","214.29","577","60.0","38"
"07/13/12 09:36:33","429640.8508","126.4","215.23","598","60.03","38"
"07/13/12 09:41:33","429640.8608","128.8","214.56","608","60.03","39"
"07/13/12 09:46:33","429640.871","132.2","216.36","617","60.0","40"
"07/13/12 09:51:34","429640.8814","137.5","215.85","639","60.03","40"
"07/13/12 09:56:33","429640.8922","144.9","215.55","670","60.0","41"
"07/13/12 10:01:34","429640.8994","70.9","213.72","359","60.03","40"
"07/13/12 10:06:33","429640.9057","91.6","214.14","444","59.96","39"
"07/13/12 10:11:34","429640.9104","102.9","214.71","501","60.03","38"
"07/13/12 10:16:33","429640.9198","119.7","214.21","568","60.0","39"
"07/13/12 10:21:33","429640.931","148.2","215.52","690","60.03","39"
"07/13/12 10:26:33","429640.9425","146.5","216.39","680","60.0","40"
"07/13/12 10:31:33","429640.9539","148.1","214.96","690","60.0","40"
"07/13/12 10:36:33","429640.9655","149.8","214.25","701","60.0","41"
"07/13/12 10:41:34","429640.9773","149.7","215.14","702","60.03","42"
"07/13/12 10:46:33","429640.989","153.1","217.04","708","60.03","42"
"07/13/12 10:51:33","429641.001","155.2","216.72","718","59.96","43"
"07/13/12 10:56:34","429641.0131","156.6","216.2","728","60.03","43"
"07/13/12 11:01:34","429641.0254","157.3","216.37","728","60.07","43"
"07/13/12 11:06:33","429641.0377","159.5","215.85","736","60.0","43"
"07/13/12 11:11:34","429641.0502","160.2","215.56","741","60.0","44"
"07/13/12 11:16:34","429641.0627","160.7","215.91","743","60.03","44"
"07/13/12 11:21:34","429641.0753","161.2","216.57","742","60.03","45"
"07/13/12 11:26:33","429641.0879","162.5","215.77","751","60.0","45"
"07/13/12 11:31:33","429641.1007","164.3","215.62","759","60.0","45"
"07/13/12 11:36:34","429641.1135","165.0","215.64","763","60.0","45"
"07/13/12 11:41:33","429641.1263","164.8","215.37","761","60.03","45"
"07/13/12 11:46:33","429641.1392","165.5","215.94","763","60.03","45"
"07/13/12 11:51:34","429641.1522","165.8","216.32","763","60.03","46"
"07/13/12 11:56:33","429641.165","166.5","216.72","763","60.07","46"
"07/13/12 12:01:34","429641.178","166.2","216.99","761","60.03","47"
"07/13/12 12:06:34","429641.191","166.7","216.88","768","60.03","47"
"07/13/12 12:11:33","429641.204","166.9","216.71","764","60.03","47"
"07/13/12 12:16:34","429641.2171","167.1","215.97","773","60.0","48"
"07/13/12 12:21:33","429641.2301","166.3","216.16","768","60.0","48"
"07/13/12 12:26:34","429641.2431","167.3","216.6","769","60.0","48"
"07/13/12 12:31:34","429641.2561","167.5","215.31","771","60.03","49"
"07/13/12 12:36:34","429641.2692","168.7","217.0","771","60.0","49"
"07/13/12 12:41:34","429641.2823","168.4","215.91","775","60.0","49"
"07/13/12 12:46:33","429641.2959","183.7","216.76","839","60.03","49"
"07/13/12 12:56:33","429641.322","192.3","217.34","872","60.07","50"
"07/13/12 13:01:34","429641.3332","132.0","215.53","620","60.07","49"
"07/13/12 13:06:35","429641.3458","192.7","216.95","876","60.03","50"
"07/13/12 13:11:34","429641.3564","75.4","214.02","374","60.03","49"
"07/13/12 13:16:33","429641.3626","113.3","214.23","541","60.03","48"
"07/13/12 13:21:34","429641.3696","94.3","214.61","461","60.03","46"
"07/13/12 13:26:33","429641.3756","35.0","212.87","268","60.0","45"
"07/13/12 13:31:33","429641.3792","58.4","214.06","387","60.03","44"
"07/13/12 13:36:33","429641.3902","192.8","216.79","880","60.03","45"
"07/13/12 13:41:33","429641.4013","180.0","216.85","813","60.03","45"
"07/13/12 13:46:34","429641.4066","48.2","214.6","151","60.07","43"
"07/13/12 13:51:33","429641.4112","77.2","214.66","383","60.03","43"
"07/13/12 13:56:34","429641.4159","37.6","214.29","154","60.03","43"
"07/13/12 14:01:33","429641.4193","61.7","214.64","303","60.0","42"
"07/13/12 14:06:34","429641.4252","72.2","215.17","359","60.03","42"
"07/13/12 14:11:33","429641.4346","176.9","216.67","811","60.03","42"
"07/13/12 14:16:33","429641.4491","175.0","216.64","798","60.0","43"
"07/13/12 14:21:33","429641.4622","167.4","216.75","768","60.03","44"
"07/13/12 14:26:33","429641.473","44.6","213.68","315","60.03","43"
"07/13/12 14:31:33","429641.4763","47.7","214.23","259","60.03","43"
"07/13/12 14:36:33","429641.4846","44.6","214.27","212","60.03","43"
"07/13/12 14:41:34","429641.4966","155.5","215.45","720","60.03","43"
"07/13/12 14:46:34","429641.5085","151.4","214.59","704","60.0","43"
"07/13/12 14:51:34","429641.5203","150.0","215.4","695","60.0","44"
"07/13/12 14:56:34","429641.5317","148.5","216.18","687","60.0","44"
"07/13/12 15:01:33","429641.5431","144.9","215.22","673","60.0","44"
"07/13/12 15:06:33","429641.5542","141.4","215.35","660","60.03","44"
"07/13/12 15:11:34","429641.5635","143.2","216.02","662","60.0","43"
"07/13/12 15:16:34","429641.5727","29.1","213.9","124","60.03","43"
"07/13/12 15:21:34","429641.578","148.7","215.81","690","60.03","43"
"07/13/12 15:26:33","429641.5883","41.5","213.71","262","60.0","43"
"07/13/12 15:31:34","429641.5905","15.6","213.7","34","60.03","43"
"07/13/12 15:36:34","429641.5964","135.0","215.35","635","60.03","42"
"07/13/12 15:41:33","429641.6065","124.9","214.74","594","60.0","42"
"07/13/12 15:46:33","429641.6136","49.2","213.82","242","60.03","41"
"07/13/12 15:51:34","429641.6191","27.0","214.07","72","60.03","41"
"07/13/12 15:56:34","429641.6207","17.7","213.09","118","60.03","40"
"07/13/12 16:01:33","429641.6289","120.3","215.03","570","60.03","40"
"07/13/12 16:06:34","429641.6357","42.8","214.08","254","60.03","40"
"07/13/12 16:11:33","429641.6403","115.0","216.33","546","60.0","41"
"07/13/12 16:16:34","429641.6492","107.1","215.16","514","60.03","41"
"07/13/12 16:21:34","429641.6564","101.2","214.85","488","60.03","42"
"07/13/12 16:26:33","429641.6631","96.8","214.49","466","60.03","42"
"07/13/12 16:31:33","429641.6707","98.2","214.94","470","60.0","42"
"07/13/12 16:36:33","429641.6784","94.2","215.3","456","60.0","42"
"07/13/12 16:41:33","429641.6856","91.6","215.25","445","60.03","42"
"07/13/12 16:46:34","429641.691","96.7","214.56","468","60.03","42"
"07/13/12 16:51:33","429641.6977","91.8","214.75","448","60.03","41"
"07/13/12 16:56:33","429641.7027","26.2","214.1","174","60.03","41"
"07/13/12 17:01:33","429641.7065","77.6","215.72","384","60.07","40"
"07/13/12 17:06:34","429641.7111","35.0","214.03","111","60.0","39"
"07/13/12 17:11:33","429641.7162","63.7","214.63","326","60.0","39"
"07/13/12 17:16:34","429641.7176","24.0","213.53","161","60.03","39"
"07/13/12 17:21:34","429641.7189","7.8","213.99","103","60.0","38"
"07/13/12 17:26:34","429641.7199","12.3","213.89","220","60.03","37"
"07/13/12 17:31:33","429641.721","16.7","213.95","34","60.0","36"
"07/13/12 17:36:34","429641.7221","13.9","214.54","0","60.0","35"
"07/13/12 17:41:34","429641.7229","14.0","213.68","8","60.03","34"
"07/13/12 17:46:34","429641.7235","0.0","213.71","229","60.03","34"
"07/13/12 17:51:33","429641.7239","0.0","213.71","0","60.03","33"
"07/13/12 18:16:34","429641.7245","8.1","213.57","0","60.03","30"
"07/13/12 18:21:34","429641.7253","3.2","213.53","214","60.03","29"
"07/13/12 18:26:34","429641.7263","22.1","213.42","249","60.03","29"
"07/13/12 18:31:34","429641.7275","13.8","214.23","4","60.03","29"
"07/13/12 18:36:35","429641.7289","17.4","214.16","156","60.03","29"
"07/13/12 18:41:33","429641.7301","12.5","213.88","3","60.03","29"
"07/13/12 18:46:33","429641.731","14.9","213.79","8","60.0","29"
"07/13/12 18:51:33","429641.7319","15.4","213.86","6","60.03","29"
"07/13/12 18:56:35","429641.733","10.8","214.08","197","60.07","29"
"07/13/12 19:01:33","429641.7341","16.6","213.57","29","60.03","29"
"07/13/12 19:06:34","429641.7349","7.4","214.07","0","60.07","29"
"07/13/12 19:11:33","429641.7355","0.0","214.13","174","60.03","29"
"07/13/12 19:16:33","429641.7361","13.7","213.06","1","60.07","29"
"07/13/12 19:21:33","429641.7366","7.6","211.21","178","60.03","29"
"07/13/12 19:26:34","429641.7371","14.1","213.6","8","60.03","29"
"07/13/12 19:31:33","429641.7376","15.1","213.58","191","60.0","29"
"07/13/12 19:36:34","429641.7381","8.0","213.45","0","60.03","29"
"07/13/12 19:41:33","429641.7386","14.0","213.52","33","60.0","30"
"07/14/12 06:31:34","429641.7386","10.9","214.76","8","60.03","22"
"07/14/12 06:36:34","429641.7389","13.6","214.31","1","60.03","22"
"07/14/12 06:41:34","429641.7397","4.8","213.7","0","60.03","22"
"07/14/12 06:46:34","429641.7405","15.0","213.35","10","60.03","23"
"07/14/12 06:51:34","429641.7416","13.4","213.96","6","60.03","23"
"07/14/12 06:56:34","429641.7427","13.4","213.12","48","60.03","24"
"07/14/12 07:01:34","429641.7441","19.8","213.63","74","60.0","24"
"07/14/12 07:06:34","429641.7458","34.6","213.62","62","60.0","25"
"07/14/12 07:11:35","429641.7477","27.1","213.61","18","60.0","25"
"07/14/12 07:16:35","429641.7498","32.4","213.8","150","60.03","26"
"07/14/12 07:21:33","429641.7522","27.8","213.83","206","60.03","26"
"07/14/12 07:26:34","429641.7548","40.7","214.44","308","60.03","26"
"07/14/12 07:31:33","429641.7577","33.9","214.37","305","60.0","27"
"07/14/12 07:36:33","429641.7609","48.7","213.74","99","60.0","27"
"07/14/12 07:41:35","429641.7645","55.5","213.97","118","60.0","28"
"07/14/12 07:46:34","429641.7683","48.9","213.74","319","60.0","28"
"07/14/12 07:51:33","429641.772","44.9","213.5","349","60.0","29"
"07/14/12 07:56:35","429641.7758","32.0","213.51","272","60.03","29"
"07/14/12 08:01:33","429641.7793","37.1","212.86","265","59.96","29"
"07/14/12 08:06:34","429641.7844","74.6","214.76","371","60.03","30"
"07/14/12 08:11:33","429641.7892","70.6","214.85","354","60.0","30"
"07/14/12 08:16:34","429641.7952","88.0","214.88","430","60.03","31"
"07/14/12 08:21:33","429641.8015","43.8","213.35","181","60.0","31"
"07/14/12 08:26:35","429641.8079","85.8","214.84","423","60.0","32"
"07/14/12 08:31:33","429641.8146","95.3","215.45","458","60.0","32"
"07/14/12 08:36:33","429641.8207","30.3","213.46","282","60.03","32"
"07/14/12 08:41:34","429641.8275","95.2","215.66","462","60.0","33"
"07/14/12 08:46:35","429641.8351","100.4","213.96","486","60.0","33"
"07/14/12 08:51:34","429641.8425","103.9","215.15","498","60.03","34"
"07/14/12 08:56:33","429641.8497","100.4","214.85","483","60.07","34"
"07/14/12 09:01:34","429641.8566","98.7","213.94","478","60.03","34"
"07/14/12 09:06:33","429641.8644","69.4","214.28","348","60.0","35"
"07/14/12 09:11:33","429641.8723","107.2","215.18","512","60.0","36"
"07/14/12 09:16:35","429641.8807","115.9","215.21","549","60.0","36"
"07/14/12 09:21:34","429641.8898","118.4","214.52","564","60.03","37"
"07/14/12 09:26:35","429641.8992","123.5","214.41","584","60.0","38"
"07/14/12 09:31:34","429641.9083","125.0","215.33","589","60.03","38"
"07/14/12 09:36:34","429641.9182","137.6","216.48","641","60.0","38"
"07/14/12 09:41:34","429641.9271","147.7","217.23","681","60.03","39"
"07/14/12 09:46:34","429641.9365","69.2","214.94","347","60.03","39"
"07/14/12 09:51:35","429641.9446","147.8","216.85","681","60.0","39"
"07/14/12 09:56:33","429641.9559","158.5","216.85","731","60.07","40"
"07/14/12 10:01:34","429641.9647","164.2","216.96","755","60.03","40"
"07/14/12 10:06:35","429641.9761","153.8","215.81","715","60.03","41"
"07/14/12 10:11:34","429641.9827","57.3","213.25","97","60.0","40"
"07/14/12 10:16:34","429641.988","73.3","213.52","365","59.96","40"
"07/14/12 10:21:34","429641.9931","41.8","213.42","384","60.03","39"
"07/14/12 10:26:33","429642.0003","125.6","215.65","591","60.0","38"
"07/14/12 10:31:34","429642.0113","71.1","215.42","355","60.0","38"
"07/14/12 10:36:33","429642.0218","158.2","216.63","731","60.03","39"
"07/14/12 10:41:34","429642.0342","157.2","216.69","726","60.0","40"
"07/14/12 10:46:34","429642.0463","155.6","216.61","719","60.0","41"
"07/14/12 10:51:34","429642.0585","155.8","216.73","714","60.03","42"
"07/14/12 10:56:33","429642.0707","160.1","216.42","739","60.0","43"
"07/14/12 11:01:34","429642.0835","167.4","217.48","768","60.0","44"
"07/14/12 11:06:33","429642.0959","114.4","215.52","545","60.0","44"
"07/14/12 11:11:34","429642.1053","114.3","215.67","542","60.0","44"
"07/14/12 11:16:33","429642.1128","155.2","216.32","716","60.0","43"
"07/14/12 11:21:34","429642.1252","186.2","217.8","844","60.03","44"
"07/14/12 11:26:35","429642.1398","180.3","217.47","823","60.03","45"
"07/14/12 11:31:34","429642.1538","189.2","217.23","860","60.0","46"
"07/14/12 11:36:34","429642.165","61.3","214.32","317","60.03","46"
"07/14/12 11:41:34","429642.1768","190.5","216.72","867","60.03","46"
"07/14/12 11:46:34","429642.1909","182.4","216.53","834","60.0","47"
"07/14/12 11:51:34","429642.2047","191.2","216.36","874","60.03","47"
"07/14/12 11:56:33","429642.2156","192.6","217.52","874","60.03","47"
"07/14/12 12:01:35","429642.2282","168.3","215.95","778","60.03","47"
"07/14/12 12:06:34","429642.2404","148.6","215.63","688","60.0","47"
"07/14/12 12:11:34","429642.2491","83.9","214.64","415","60.03","45"
"07/14/12 12:16:35","429642.2558","75.7","215.37","376","60.0","44"
"07/14/12 12:21:35","429642.2655","144.7","216.51","676","60.03","44"
"07/14/12 12:26:33","429642.2765","192.9","216.97","876","60.03","43"
"07/14/12 12:31:35","429642.2917","192.9","216.79","880","60.03","44"
"07/14/12 12:41:34","429642.3206","181.3","217.82","825","60.03","45"
"07/14/12 12:46:35","429642.334","177.5","216.45","810","60.03","45"
"07/14/12 12:51:33","429642.348","181.5","216.51","827","60.03","46"
"07/14/12 12:56:34","429642.362","178.3","216.84","819","60.03","46"
"07/14/12 13:01:34","429642.3759","178.6","215.92","815","60.03","46"
"07/14/12 13:06:35","429642.3897","175.7","215.42","810","60.03","47"
"07/14/12 13:11:34","429642.4029","155.4","215.81","717","60.0","47"
"07/14/12 13:16:35","429642.4157","168.6","216.5","775","60.0","47"
"07/14/12 13:21:35","429642.4286","166.1","215.57","762","60.03","47"
"07/14/12 13:26:34","429642.4405","173.4","216.58","797","60.03","46"
"07/14/12 13:31:33","429642.454","173.8","216.33","794","60.0","46"
"07/14/12 13:36:34","429642.4673","167.8","216.47","766","60.03","46"
"07/14/12 13:41:33","429642.4803","172.9","216.49","792","60.03","45"
"07/14/12 13:46:35","429642.4938","170.8","216.66","785","60.03","45"
"07/14/12 13:51:34","429642.507","167.5","216.47","767","60.03","45"
"07/14/12 13:56:33","429642.5199","168.0","216.75","769","60.0","45"
"07/14/12 14:01:34","429642.5331","168.1","215.78","775","60.03","45"
"07/14/12 14:06:35","429642.545","145.7","215.8","679","60.0","45"
"07/14/12 14:11:34","429642.5524","79.4","214.29","393","60.0","43"
"07/14/12 14:16:34","429642.5617","116.1","215.62","553","60.03","43"
"07/14/12 14:21:33","429642.5704","135.5","215.53","636","60.03","42"
"07/14/12 14:26:34","429642.5812","136.6","215.02","639","60.0","42"
"07/14/12 14:31:34","429642.595","181.8","215.92","839","60.0","43"
"07/14/12 14:36:33","429642.6045","138.1","215.78","645","60.03","42"
"07/14/12 14:41:34","429642.6156","167.0","216.07","772","60.0","43"
"07/14/12 14:46:35","429642.628","156.5","215.59","724","60.0","43"
"07/14/12 14:51:33","429642.6401","152.6","215.41","709","60.03","43"
"07/14/12 14:56:33","429642.652","152.6","216.34","700","60.0","43"
"07/14/12 15:01:34","429642.6638","150.0","216.31","695","60.03","43"
"07/14/12 15:06:34","429642.6753","147.3","215.48","683","60.03","43"
"07/14/12 15:11:33","429642.6868","146.0","216.28","680","60.03","43"
"07/14/12 15:16:35","429642.6981","142.2","216.08","661","60.03","43"
"07/14/12 15:21:35","429642.709","139.5","215.58","650","60.03","43"
"07/14/12 15:26:35","429642.7197","135.2","215.95","632","60.03","43"
"07/14/12 15:31:35","429642.7302","132.6","215.85","616","60.03","43"
"07/14/12 15:36:34","429642.7404","129.8","215.92","611","60.0","43"
"07/14/12 15:41:35","429642.7503","126.1","216.07","590","60.03","43"
"07/14/12 15:46:34","429642.7601","126.0","215.5","591","60.03","43"
"07/14/12 15:51:34","429642.7697","121.9","215.14","575","60.0","43"
"07/14/12 15:56:35","429642.7792","119.5","215.25","567","60.0","43"
"07/14/12 16:01:34","429642.7885","117.8","215.25","559","60.03","43"
"07/14/12 16:06:35","429642.7975","116.2","214.9","551","60.0","42"
"07/14/12 16:11:35","429642.8066","114.4","215.37","545","60.03","42"
"07/14/12 16:16:35","429642.8155","113.4","215.3","535","60.03","42"
"07/14/12 16:21:35","429642.8236","94.3","215.11","456","60.0","41"
"07/14/12 16:26:34","429642.8288","51.6","214.46","112","60.0","40"
"07/14/12 16:31:33","429642.8327","69.6","214.48","348","60.0","39"
"07/14/12 16:36:34","429642.8385","73.3","214.69","368","60.03","39"
"07/14/12 16:41:34","429642.8448","72.3","215.25","360","60.0","38"
"07/14/12 16:46:34","429642.8513","81.8","215.37","402","60.03","38"
"07/14/12 16:51:35","429642.8583","93.4","214.74","451","60.0","38"
"07/14/12 16:56:35","429642.8649","84.3","215.39","416","60.03","37"
"07/14/12 17:01:33","429642.8702","43.2","215.0","352","60.03","37"
"07/14/12 17:06:34","429642.8759","80.6","214.46","398","60.0","37"
"07/14/12 17:11:34","429642.8814","77.4","215.4","386","60.03","37"
"07/14/12 17:16:34","429642.8873","74.8","215.98","371","60.03","37"
"07/14/12 17:21:33","429642.893","70.5","214.64","356","60.0","37"
"07/14/12 17:26:33","429642.8974","53.2","215.28","235","60.0","37"
"07/14/12 17:31:34","429642.9009","34.8","214.75","88","60.07","36"
"07/14/12 17:36:34","429642.9047","41.1","214.17","180","60.03","36"
"07/14/12 17:41:33","429642.9089","65.5","214.43","399","60.03","36"
"07/14/12 17:46:34","429642.9128","42.9","215.41","321","60.07","36"
"07/14/12 17:51:33","429642.9169","48.4","214.31","347","60.0","36"
"07/14/12 17:56:34","429642.9207","53.1","214.15","175","60.03","36"
"07/14/12 18:01:34","429642.9242","48.8","214.44","171","60.0","36"
"07/14/12 18:06:33","429642.9273","32.3","213.84","110","60.03","35"
"07/14/12 18:11:35","429642.93","28.7","214.11","92","60.0","35"
"07/14/12 18:16:35","429642.9324","27.3","213.47","199","60.07","34"
"07/14/12 18:21:35","429642.9347","31.4","212.54","235","60.03","34"
"07/14/12 18:26:33","429642.9368","25.8","213.36","287","60.0","34"
"07/14/12 18:31:34","429642.9388","17.3","213.87","24","60.03","34"
"07/14/12 18:36:34","429642.9405","19.1","214.06","221","60.03","33"
"07/14/12 18:41:34","429642.9419","27.0","213.35","296","60.07","33"
"07/14/12 18:46:35","429642.9431","11.2","213.51","10","60.0","33"
"07/14/12 18:51:34","429642.9441","13.3","213.74","0","60.03","32"
"07/14/12 18:56:34","429642.9448","0.0","212.93","0","60.07","32"
"07/14/12 19:01:33","429642.9454","11.4","213.58","9","60.03","32"
"07/14/12 19:06:34","429642.9459","15.4","213.56","1","60.03","32"
"07/14/12 19:11:34","429642.9464","0.0","212.69","0","60.03","32"
"07/14/12 19:16:33","429642.9468","0.0","213.2","33","60.03","31"
"07/14/12 19:21:34","429642.9471","0.0","213.21","0","60.0","31"
"07/14/12 19:26:34","429642.9475","0.0","212.88","0","60.0","31"
"07/14/12 19:31:34","429642.9477","0.0","213.22","0","60.03","30"
"07/15/12 06:06:34","429642.9479","0.0","214.59","0","60.03","21"
"07/15/12 06:11:37","429642.9482","13.0","213.86","2","60.03","21"
"07/15/12 06:16:36","429642.9485","0.0","214.62","0","60.0","22"
"07/15/12 06:21:35","429642.9488","14.6","214.47","5","60.07","22"
"07/15/12 06:26:34","429642.9492","12.8","214.38","12","60.03","22"
"07/15/12 06:31:34","429642.9497","13.8","213.8","0","60.03","22"
"07/15/12 06:36:33","429642.9503","11.1","213.65","1","60.03","22"
"07/15/12 06:41:34","429642.9511","10.7","213.86","3","60.03","22"
"07/15/12 06:46:35","429642.952","10.9","213.83","66","60.07","23"
"07/15/12 06:51:34","429642.9532","13.5","213.75","274","60.0","23"
"07/15/12 06:56:34","429642.9544","25.1","214.3","300","60.03","24"
"07/15/12 07:01:34","429642.956","30.7","213.7","64","60.0","24"
"07/15/12 07:06:35","429642.9576","23.3","213.42","269","60.03","24"
"07/15/12 07:11:33","429642.9596","21.5","214.39","14","60.0","25"
"07/15/12 07:16:35","429642.9617","25.9","214.39","235","60.03","25"
"07/15/12 07:21:35","429642.9641","38.0","213.77","160","60.0","26"
"07/15/12 07:26:35","429642.9669","31.9","212.54","267","60.0","26"
"07/15/12 07:31:33","429642.9699","46.0","214.22","185","60.03","27"
"07/15/12 07:36:34","429642.9732","39.8","213.16","242","59.96","27"
"07/15/12 07:41:34","429642.9769","43.2","214.28","328","60.0","28"
"07/15/12 07:46:34","429642.9808","43.0","214.13","365","60.0","28"
"07/15/12 07:51:34","429642.9847","40.2","214.63","341","60.0","29"
"07/15/12 07:56:35","429642.9886","55.7","214.31","129","60.03","29"
"07/15/12 08:01:33","429642.9925","44.0","213.85","425","60.0","30"
"07/15/12 08:06:35","429642.9967","66.2","213.9","339","60.0","31"
"07/15/12 08:11:34","429643.002","70.0","213.27","354","60.0","31"
"07/15/12 08:16:35","429643.0076","74.1","214.24","372","60.03","32"
"07/15/12 08:21:34","429643.0135","77.8","213.73","385","60.0","32"
"07/15/12 08:26:34","429643.0197","81.0","214.39","400","60.03","33"
"07/15/12 08:31:34","429643.0261","84.3","215.24","416","60.03","34"
"07/15/12 08:36:34","429643.0327","87.8","214.88","431","60.0","35"
"07/15/12 08:41:34","429643.0397","91.5","215.14","446","60.03","35"
"07/15/12 08:46:34","429643.0469","93.8","215.49","455","60.03","36"
"07/15/12 08:51:34","429643.0544","98.0","215.19","471","60.03","37"
"07/15/12 08:56:35","429643.0618","103.2","215.26","497","60.03","38"
"07/15/12 09:01:35","429643.0699","103.5","215.03","497","60.03","38"
"07/15/12 09:06:34","429643.0777","105.0","216.26","498","60.0","38"
"07/15/12 09:11:34","429643.0861","108.1","215.4","516","60.0","39"
"07/15/12 09:16:35","429643.0947","111.4","215.72","531","60.03","40"
"07/15/12 09:21:34","429643.1034","113.8","216.46","541","60.03","41"
"07/15/12 09:26:35","429643.1123","115.8","215.8","552","60.0","42"
"07/15/12 09:31:35","429643.1215","119.0","215.76","566","60.0","43"
"07/15/12 09:36:35","429643.1308","121.7","215.94","575","60.0","43"
"07/15/12 09:41:35","429643.1404","124.3","215.82","584","60.03","43"
"07/15/12 09:46:35","429643.1502","127.1","216.76","598","60.03","44"
"07/15/12 09:51:34","429643.1603","131.1","215.85","617","60.03","44"
"07/15/12 09:56:34","429643.1705","132.3","215.45","622","60.07","45"
"07/15/12 10:01:35","429643.181","135.9","215.43","634","60.03","45"
"07/15/12 10:06:33","429643.1916","139.0","216.56","643","60.0","45"
"07/15/12 10:11:34","429643.2025","141.0","216.94","655","60.0","46"
"07/15/12 10:16:35","429643.2137","145.6","216.72","676","60.03","46"
"07/15/12 10:21:34","429643.2249","149.8","216.91","693","60.0","46"
"07/15/12 10:26:34","429643.2363","153.6","216.85","704","60.03","47"
"07/15/12 10:31:35","429643.2479","150.1","216.99","694","60.03","47"
"07/15/12 10:36:35","429643.2596","150.3","216.72","692","60.03","48"
"07/15/12 10:41:34","429643.2709","157.5","217.1","722","60.03","48"
"07/15/12 10:46:34","429643.2833","160.5","216.89","736","60.0","49"
"07/15/12 10:51:35","429643.2953","163.3","217.05","750","60.03","49"
"07/15/12 10:56:34","429643.3075","153.0","217.49","700","60.0","49"
"07/15/12 11:01:34","429643.3199","160.6","217.47","739","60.03","50"
"07/15/12 11:06:34","429643.3306","80.3","215.95","392","60.0","50"
"07/15/12 11:11:35","429643.3416","164.3","217.26","758","60.03","50"
"07/15/12 11:16:35","429643.354","153.5","216.81","708","60.0","50"
"07/15/12 11:21:34","429643.3644","146.4","217.0","677","60.0","49"
"07/15/12 11:26:35","429643.3761","153.8","216.63","713","60.07","49"
"07/15/12 11:31:35","429643.3879","151.1","217.62","696","60.03","48"
"07/15/12 11:36:34","429643.4001","155.6","217.4","717","60.03","49"
"07/15/12 11:41:35","429643.4126","154.2","217.65","710","60.0","49"
"07/15/12 11:46:34","429643.4249","143.3","216.29","663","60.0","49"
"07/15/12 11:51:34","429643.4361","193.3","217.68","869","60.03","49"
"07/15/12 11:56:35","429643.4487","166.3","217.19","760","60.03","49"
"07/15/12 12:01:34","429643.4609","183.1","217.03","834","60.03","49"
"07/15/12 12:06:34","429643.4746","172.7","216.03","794","60.0","49"
"07/15/12 12:11:34","429643.4882","175.8","216.34","804","60.0","49"
"07/15/12 12:16:35","429643.5014","169.8","215.9","778","60.0","49"
"07/15/12 12:21:34","429643.5145","173.3","217.36","786","60.03","50"
"07/15/12 12:26:34","429643.5278","172.3","216.88","789","60.03","50"
"07/15/12 12:31:34","429643.5408","168.3","216.3","772","60.03","50"
"07/15/12 12:36:34","429643.5541","174.4","216.17","796","60.03","50"
"07/15/12 12:41:34","429643.566","150.6","214.92","701","60.0","49"
"07/15/12 12:46:34","429643.5786","174.4","217.72","794","60.03","50"
"07/15/12 12:51:34","429643.5921","179.4","217.24","815","60.0","50"
"07/15/12 12:56:35","429643.6052","162.9","216.99","745","60.03","50"
"07/15/12 13:01:34","429643.6154","120.5","216.41","566","60.03","49"
"07/15/12 13:06:34","429643.6242","90.5","215.73","441","60.0","49"
"07/15/12 13:11:35","429643.633","145.8","216.27","676","60.03","48"
"07/15/12 13:16:35","429643.6444","158.2","217.18","728","60.03","48"
"07/15/12 13:21:34","429643.6444","136.8","216.6","636","60.0","47"
"07/15/12 13:26:35","429643.6554","125.4","214.9","591","60.0","47"
"07/15/12 13:31:35","429643.6671","150.3","216.35","692","60.0","47"
"07/15/12 13:36:34","429643.6799","166.3","216.28","766","60.03","47"
"07/15/12 13:41:34","429643.6911","153.2","215.66","714","60.0","47"
"07/15/12 13:46:35","429643.7022","133.5","214.78","629","60.0","46"
"07/15/12 13:51:35","429643.7136","151.4","215.74","701","60.03","47"
"07/15/12 13:56:34","429643.7252","170.5","216.18","785","60.03","47"
"07/15/12 14:01:34","429643.7391","179.0","217.17","811","60.0","48"
"07/15/12 14:06:33","429643.7513","166.7","215.72","772","60.03","48"
"07/15/12 14:11:35","429643.7637","143.9","214.88","674","60.0","49"
"07/15/12 14:16:34","429643.775","114.3","214.25","543","60.0","49"
"07/15/12 14:21:34","429643.7836","118.1","214.63","562","60.03","49"
"07/15/12 14:26:35","429643.7922","135.1","214.96","636","60.03","49"
"07/15/12 14:31:35","429643.8011","110.6","213.73","529","60.0","48"
"07/15/12 14:36:35","429643.8142","174.4","216.0","801","60.0","50"
"07/15/12 14:41:35","429643.824","115.1","214.18","551","60.0","49"
"07/15/12 14:46:34","429643.8354","138.0","214.78","646","60.0","50"
"07/15/12 14:51:35","429643.8433","56.6","213.9","160","60.03","48"
"07/15/12 14:56:35","429643.8485","64.4","213.6","330","60.0","47"
"07/15/12 15:01:34","429643.8568","133.2","215.27","623","60.03","47"
"07/15/12 15:06:35","429643.868","152.3","214.93","712","60.03","47"
"07/15/12 15:11:35","429643.8805","159.2","215.22","736","60.03","48"
"07/15/12 15:16:34","429643.8866","56.0","212.89","95","60.0","46"
"07/15/12 15:21:35","429643.8916","43.2","213.07","204","60.0","46"
"07/15/12 15:26:34","429643.8956","49.9","213.85","376","60.0","44"
"07/15/12 15:31:34","429643.8995","66.5","213.41","193","60.03","44"
"07/15/12 15:36:35","429643.9045","81.6","214.2","404","60.0","43"
"07/15/12 15:41:34","429643.9108","62.3","213.32","318","60.0","43"
"07/15/12 15:46:35","429643.9148","54.2","213.04","166","60.03","42"
"07/15/12 15:51:34","429643.9196","93.9","215.01","455","60.03","42"
"07/15/12 15:56:34","429643.9286","126.8","214.78","597","60.0","42"
"07/15/12 16:01:35","429643.9385","129.8","215.7","608","60.03","42"
"07/15/12 16:06:35","429643.9475","106.4","215.62","512","60.03","42"
"07/15/12 16:11:35","429643.9555","88.5","214.57","429","60.0","43"
"07/15/12 16:16:35","429643.9639","106.5","214.82","507","60.0","43"
"07/15/12 16:21:35","429643.9715","104.6","214.18","505","60.03","43"
"07/15/12 16:26:35","429643.9798","93.2","214.56","453","60.03","43"
"07/15/12 16:31:34","429643.9869","99.9","214.75","486","60.07","43"
"07/15/12 16:36:35","429643.9944","93.2","214.72","454","60.0","43"
"07/15/12 16:41:35","429644.0015","89.7","214.26","440","60.03","43"
"07/15/12 16:46:34","429644.0079","85.1","214.14","417","60.03","42"
"07/15/12 16:51:35","429644.0145","84.8","215.21","417","60.03","42"
"07/15/12 16:56:34","429644.0199","43.7","213.44","384","60.03","42"
"07/15/12 17:01:34","429644.0252","78.7","215.24","390","60.0","42"
"07/15/12 17:06:34","429644.031","69.9","214.7","355","60.07","41"
"07/15/12 17:11:35","429644.0351","35.1","213.87","241","60.03","41"
"07/15/12 17:16:35","429644.0375","35.3","214.63","99","60.03","40"
"07/15/12 17:21:35","429644.0401","38.8","214.14","241","60.0","39"
"07/15/12 17:26:35","429644.0432","42.6","214.33","228","60.0","38"
"07/15/12 17:31:35","429644.0456","36.4","214.48","149","60.03","37"
"07/15/12 17:36:34","429644.0474","35.3","214.42","50","60.0","36"
"07/15/12 17:41:35","429644.0495","30.0","214.24","20","60.03","35"
"07/15/12 17:46:34","429644.0517","26.6","214.91","109","60.0","35"
"07/15/12 17:51:35","429644.0541","35.9","214.68","135","60.07","34"
"07/15/12 17:56:34","429644.0566","37.2","213.12","98","60.03","34"
"07/15/12 18:01:34","429644.0591","28.6","213.88","264","60.03","33"
"07/15/12 18:06:35","429644.0614","18.3","212.89","20","60.03","33"
"07/15/12 18:11:34","429644.0631","20.5","213.69","35","60.0","33"
"07/15/12 18:16:34","429644.0646","11.6","212.89","233","60.03","33"
"07/15/12 18:21:34","429644.0661","21.4","213.78","37","60.0","32"
"07/15/12 18:26:34","429644.0678","14.7","213.46","18","60.03","32"
"07/15/12 18:31:34","429644.0693","10.5","213.72","3","60.03","32"
"07/15/12 18:36:35","429644.0705","12.6","213.01","17","60.07","32"
"07/15/12 18:41:34","429644.0715","11.3","213.49","0","60.03","31"
"07/15/12 18:46:34","429644.0723","6.5","213.68","124","60.03","31"
"07/15/12 18:51:34","429644.073","2.1","213.06","0","60.07","31"
"07/15/12 18:56:35","429644.0735","14.3","213.31","19","60.03","30"
"07/15/12 19:01:35","429644.0741","15.1","213.38","31","60.0","30"
"07/15/12 19:06:36","429644.0745","0.0","213.32","0","60.0","30"
"07/15/12 19:11:34","429644.075","12.8","213.28","1","60.03","30"
"07/15/12 19:16:35","429644.0755","3.3","213.46","0","60.0","29"
"07/15/12 19:21:35","429644.0764","8.0","213.94","25","60.0","29"
"07/15/12 19:26:34","429644.0773","12.2","213.99","11","60.03","29"
"07/15/12 19:31:35","429644.0782","11.6","213.72","0","60.03","29"
"07/15/12 19:36:35","429644.0787","14.8","213.98","1","60.03","29"
"07/16/12 06:30:15","429644.0792","12.3","212.98","3","60.0","22"
"07/16/12 06:35:15","429644.0796","12.7","214.24","72","60.03","22"
"07/16/12 06:40:14","429644.0802","0.0","214.22","0","60.07","22"
"07/16/12 06:45:15","429644.0806","14.4","213.66","1","60.0","22"
"07/16/12 06:50:15","429644.081","0.0","213.8","61","60.03","23"
"07/16/12 06:55:14","429644.0813","14.6","212.87","114","60.03","23"
"07/16/12 07:00:14","429644.0819","0.0","212.66","162","60.0","23"
"07/16/12 07:05:14","429644.0823","0.0","213.12","0","60.03","23"
"07/16/12 07:10:14","429644.0827","0.0","212.86","0","60.03","23"
"07/16/12 07:15:15","429644.0831","0.0","213.5","0","60.07","23"
"07/16/12 07:20:16","429644.0835","14.9","212.85","0","60.03","23"
"07/16/12 07:25:14","429644.0839","12.7","213.82","1","60.03","23"
"07/16/12 07:30:14","429644.0844","12.2","212.91","33","60.0","23"
"07/16/12 07:35:14","429644.0848","0.0","212.1","0","60.0","23"
"07/16/12 07:40:16","429644.0853","11.8","212.05","21","60.03","23"
"07/16/12 07:45:15","429644.0858","0.0","212.79","0","60.03","23"
"07/16/12 07:50:15","429644.0864","12.8","212.82","61","60.0","23"
"07/16/12 07:55:14","429644.0868","0.7","213.98","0","60.03","24"
"07/16/12 08:00:15","429644.0873","3.3","213.43","84","60.03","24"
"07/16/12 08:05:15","429644.0876","13.1","213.03","5","60.03","24"
"07/16/12 08:10:15","429644.088","0.0","212.73","0","60.03","24"
"07/16/12 08:15:15","429644.0883","0.0","212.61","0","60.0","24"
"07/16/12 08:20:15","429644.0888","7.3","213.29","136","60.03","24"
"07/16/12 08:25:15","429644.0892","13.3","213.0","0","60.03","24"
"07/16/12 08:30:15","429644.0897","0.0","212.03","105","60.0","24"
"07/16/12 08:35:14","429644.0902","14.2","212.37","35","60.0","24"
"07/16/12 08:40:14","429644.0906","13.0","212.14","36","60.0","24"
"07/16/12 08:45:15","429644.0913","15.9","213.06","5","60.03","24"
"07/16/12 08:50:15","429644.0921","15.7","212.37","118","60.0","24"
