"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/16/12 08:55:15","429644.0927","13.3","212.36","19","60.03","24"
"07/16/12 09:00:16","429644.0932","13.5","212.55","237","60.03","24"
"07/16/12 09:05:15","429644.0936","0.0","212.56","0","60.0","24"
"07/16/12 09:10:14","429644.0949","20.1","213.31","274","60.0","24"
"07/16/12 09:15:14","429644.0973","39.6","213.18","292","60.03","24"
"07/16/12 09:20:15","429644.1005","53.3","212.78","236","60.0","25"
"07/16/12 09:25:15","429644.1042","42.0","212.5","186","60.0","25"
"07/16/12 09:30:14","429644.1071","25.1","212.68","24","60.03","26"
"07/16/12 09:35:15","429644.1088","17.4","212.83","245","60.0","26"
"07/16/12 09:40:14","429644.1105","17.1","213.75","99","60.03","26"
"07/16/12 09:45:16","429644.1122","21.6","212.82","252","60.03","26"
"07/16/12 09:50:14","429644.1135","14.1","213.55","115","60.03","26"
"07/16/12 09:55:14","429644.1144","0.0","213.62","114","60.03","26"
"07/16/12 10:00:16","429644.115","0.0","213.03","0","60.03","26"
"07/16/12 10:05:15","429644.1157","11.6","213.16","188","60.0","25"
"07/16/12 10:10:15","429644.1165","14.6","212.43","2","60.03","25"
"07/16/12 10:15:15","429644.1171","0.0","211.67","1","60.03","25"
"07/16/12 10:20:15","429644.1177","14.8","212.05","0","60.03","25"
"07/16/12 10:25:15","429644.1183","0.0","213.35","0","60.0","25"
"07/16/12 10:30:15","429644.1188","0.0","212.36","0","60.0","25"
"07/16/12 10:35:16","429644.1191","10.6","213.59","42","60.0","25"
"07/16/12 10:40:14","429644.1195","0.0","212.51","0","60.03","25"
"07/16/12 10:45:15","429644.1198","0.0","211.96","0","60.03","25"
"07/16/12 10:50:14","429644.1203","12.4","212.2","1","60.0","25"
"07/16/12 10:55:14","429644.1207","10.5","212.2","0","60.03","25"
"07/16/12 11:00:14","429644.1212","9.5","213.21","245","60.07","25"
"07/16/12 11:05:15","429644.1218","0.0","213.18","0","60.03","25"
"07/16/12 11:30:23","429644.122","0.0","212.2","0","60.0","25"
"07/16/12 11:35:16","429644.1225","12.3","211.82","188","60.03","24"
"07/16/12 11:40:15","429644.1228","0.0","212.35","0","60.03","23"
"07/16/12 11:45:14","429644.1236","0.0","213.88","0","60.03","24"
"07/16/12 11:50:14","429644.1237","37.0","212.9","259","60.03","23"
"07/16/12 11:55:14","429644.1261","30.3","212.44","102","60.03","24"
"07/16/12 12:00:15","429644.128","24.4","211.47","43","60.03","25"
"07/16/12 12:05:15","429644.1299","32.1","212.88","206","60.03","25"
"07/16/12 12:10:16","429644.1322","15.5","214.18","130","60.0","25"
"07/16/12 12:15:15","429644.1337","8.1","212.46","205","60.03","25"
"07/16/12 12:20:15","429644.1346","17.9","213.02","179","60.0","26"
"07/16/12 12:25:14","429644.1363","12.2","212.01","21","60.0","26"
"07/16/12 12:30:15","429644.1383","32.5","212.51","261","60.03","26"
"07/16/12 12:35:16","429644.1403","13.2","212.84","15","60.03","26"
"07/16/12 12:40:14","429644.1415","15.0","212.35","62","60.0","26"
"07/16/12 12:45:14","429644.1428","31.8","212.68","200","60.03","26"
"07/16/12 12:50:15","429644.1449","24.8","213.4","172","60.03","26"
"07/16/12 12:55:15","429644.1474","46.8","214.09","360","60.07","27"
"07/16/12 13:00:14","429644.1526","194.8","217.6","883","60.07","28"
"07/16/12 13:05:14","429644.166","85.2","214.56","416","60.03","30"
"07/16/12 13:10:15","429644.176","71.7","214.15","361","60.0","31"
"07/16/12 13:15:14","429644.1862","128.3","214.96","599","60.0","32"
"07/16/12 13:20:14","429644.1921","66.9","212.99","339","60.0","33"
"07/16/12 13:25:15","429644.2037","177.7","215.67","814","60.03","35"
"07/16/12 13:30:14","429644.2173","174.6","216.32","803","60.03","37"
"07/16/12 13:35:14","429644.2309","167.0","215.09","772","60.03","38"
"07/16/12 13:40:15","429644.244","183.7","216.25","841","60.03","40"
"07/16/12 13:45:14","429644.2544","180.6","215.41","831","60.03","40"
"07/16/12 13:50:15","429644.2668","148.6","213.99","700","60.0","42"
"07/16/12 13:55:15","429644.2775","176.7","215.53","815","60.03","42"
"07/16/12 14:00:14","429644.2891","76.3","212.8","385","60.07","43"
"07/16/12 14:05:14","429644.2936","44.3","212.59","196","60.0","42"
"07/16/12 14:10:14","429644.2983","66.6","213.24","340","60.0","41"
"07/16/12 14:15:15","429644.3033","72.3","213.86","365","60.03","41"
"07/16/12 14:20:14","429644.3076","43.3","212.98","381","60.0","41"
"07/16/12 14:25:15","429644.3123","67.9","213.66","343","60.0","40"
"07/16/12 14:30:15","429644.3167","42.1","213.2","326","60.0","40"
"07/16/12 14:35:15","429644.3214","62.0","214.33","321","60.03","40"
"07/16/12 14:40:14","429644.3259","89.0","213.89","432","60.03","40"
"07/16/12 14:45:15","429644.332","75.2","213.2","377","60.03","40"
"07/16/12 14:50:14","429644.3378","180.8","216.28","831","60.03","40"
"07/16/12 14:55:15","429644.3458","61.9","212.9","321","60.0","40"
"07/16/12 15:00:16","429644.3509","64.4","212.98","329","60.0","40"
"07/16/12 15:05:15","429644.3572","46.8","213.43","391","60.0","40"
"07/16/12 15:10:16","429644.3657","85.1","213.61","421","60.0","41"
"07/16/12 15:15:16","429644.3735","142.5","215.09","666","60.03","42"
"07/16/12 15:20:14","429644.3832","146.6","214.24","688","60.0","43"
"07/16/12 15:25:15","429644.3944","153.3","214.6","712","60.03","44"
"07/16/12 15:30:15","429644.4025","138.0","215.46","649","60.03","43"
"07/16/12 15:35:14","429644.4109","74.7","213.61","374","60.03","44"
"07/16/12 15:40:14","429644.4172","130.9","214.46","619","60.03","44"
"07/16/12 15:45:16","429644.4237","71.6","212.83","364","60.03","43"
"07/16/12 15:50:14","429644.4331","120.8","214.03","571","60.03","44"
"07/16/12 15:55:15","429644.4422","110.4","214.44","531","60.03","44"
"07/16/12 16:00:15","429644.4511","116.9","214.03","557","60.03","44"
"07/16/12 16:05:15","429644.4595","108.7","214.77","520","60.03","44"
"07/16/12 16:10:15","429644.4677","83.7","213.89","412","60.0","44"
"07/16/12 16:15:14","429644.4733","112.0","214.25","537","60.0","43"
"07/16/12 16:20:15","429644.4807","100.0","213.34","483","60.03","43"
"07/16/12 16:25:15","429644.4882","95.2","214.29","462","59.96","43"
"07/16/12 16:30:14","429644.4955","91.5","213.93","448","60.03","43"
"07/16/12 16:35:16","429644.5024","87.8","214.28","433","60.03","42"
"07/16/12 16:40:14","429644.509","82.5","215.14","404","60.03","42"
"07/16/12 16:45:15","429644.5153","81.1","214.65","403","60.03","41"
"07/16/12 16:50:15","429644.5214","73.7","214.64","367","60.03","41"
"07/16/12 16:55:15","429644.527","74.3","214.62","369","60.0","41"
"07/16/12 17:00:15","429644.5326","71.7","214.41","357","60.03","41"
"07/16/12 17:05:14","429644.538","68.1","211.96","349","60.03","41"
"07/16/12 17:10:15","429644.5432","63.2","212.44","324","60.03","40"
"07/16/12 17:15:15","429644.548","62.0","212.9","322","60.0","40"
"07/16/12 17:20:15","429644.5521","42.6","212.59","398","60.03","40"
"07/16/12 17:25:15","429644.556","41.8","212.78","359","60.0","39"
"07/16/12 17:30:15","429644.5601","64.9","212.27","342","60.07","38"
"07/16/12 17:35:15","429644.564","46.9","212.55","399","60.03","38"
"07/16/12 17:40:15","429644.5676","38.6","212.07","143","60.0","37"
"07/16/12 17:45:14","429644.5709","37.5","212.53","110","60.03","37"
"07/16/12 17:50:14","429644.574","43.8","212.44","219","60.0","37"
"07/16/12 17:55:16","429644.5769","30.3","211.72","77","60.03","36"
"07/16/12 18:00:15","429644.5795","35.5","211.86","197","60.03","36"
"07/16/12 18:05:15","429644.5818","25.2","211.94","94","60.0","35"
"07/16/12 18:10:14","429644.5839","28.8","211.89","226","60.03","35"
"07/16/12 18:15:15","429644.5857","13.1","212.34","23","60.03","35"
"07/16/12 18:20:16","429644.5874","28.4","212.06","69","60.03","35"
"07/16/12 18:25:16","429644.5888","17.5","212.23","20","60.03","35"
"07/16/12 18:30:15","429644.59","19.3","212.81","86","60.03","34"
"07/16/12 18:35:16","429644.5911","13.4","212.33","3","60.03","34"
"07/16/12 18:40:16","429644.5921","12.3","212.12","13","60.03","33"
"07/16/12 18:45:15","429644.5928","12.7","211.33","186","60.07","33"
"07/16/12 18:50:15","429644.5935","13.1","212.11","6","60.03","33"
"07/16/12 18:55:16","429644.5939","12.3","212.7","0","60.03","33"
"07/16/12 19:00:16","429644.5943","0.0","211.57","0","60.0","33"
"07/16/12 19:10:15","429644.5947","7.4","212.13","0","59.96","32"
"07/17/12 06:20:17","429644.5957","0.0","214.52","0","60.03","20"
"07/17/12 06:25:15","429644.5958","10.7","213.98","1","60.03","21"
"07/17/12 06:30:15","429644.5962","0.0","213.7","0","60.03","21"
"07/17/12 06:35:15","429644.5968","12.8","214.0","19","60.0","22"
"07/17/12 06:40:15","429644.5975","0.0","213.42","0","60.03","22"
"07/17/12 06:45:14","429644.5979","0.0","213.49","0","60.0","22"
"07/17/12 07:15:15","429644.5983","0.0","212.28","230","60.0","22"
"07/17/12 07:20:14","429644.5987","15.4","211.9","4","60.0","22"
"07/17/12 07:25:15","429644.5993","0.0","212.51","0","60.03","23"
"07/17/12 07:30:15","429644.5997","14.9","212.52","256","60.03","23"
"07/17/12 07:35:16","429644.6001","0.0","212.93","0","60.03","23"
"07/17/12 07:40:14","429644.6007","13.9","213.11","192","60.03","23"
"07/17/12 07:45:15","429644.6014","11.1","212.91","15","60.03","23"
"07/17/12 07:50:15","429644.6023","13.8","213.81","20","60.03","23"
"07/17/12 07:55:15","429644.6034","13.1","214.76","15","60.03","23"
"07/17/12 08:00:16","429644.6045","14.5","213.49","41","60.03","23"
"07/17/12 08:05:16","429644.6055","14.7","213.0","87","60.03","23"
"07/17/12 08:10:14","429644.6064","15.8","212.79","3","60.0","23"
"07/17/12 08:15:15","429644.6078","21.5","213.46","197","60.03","23"
"07/17/12 08:20:14","429644.6093","10.6","212.22","26","60.0","23"
"07/17/12 08:25:15","429644.6115","47.5","213.44","214","60.03","24"
"07/17/12 08:30:16","429644.6156","39.3","214.35","292","60.0","24"
"07/17/12 08:35:14","429644.6219","63.1","214.1","94","60.03","25"
"07/17/12 08:40:16","429644.6262","38.9","213.46","110","60.07","25"
"07/17/12 08:45:14","429644.6294","50.0","213.29","165","60.03","25"
"07/17/12 08:50:16","429644.6337","73.8","213.9","371","60.03","25"
"07/17/12 08:55:14","429644.6382","79.9","213.79","398","60.03","25"
"07/17/12 09:00:15","429644.6429","70.3","213.79","130","60.03","26"
"07/17/12 09:05:15","429644.6471","53.9","214.04","353","60.03","26"
"07/17/12 09:10:14","429644.6505","48.3","213.3","147","60.03","26"
"07/17/12 09:15:16","429644.654","42.2","213.7","135","60.03","26"
"07/17/12 09:20:15","429644.6597","122.6","214.73","578","60.0","26"
"07/17/12 09:25:16","429644.6674","72.7","214.27","365","60.03","27"
"07/17/12 09:30:15","429644.6745","70.8","213.86","354","60.0","27"
"07/17/12 09:35:15","429644.6796","109.1","214.46","524","60.03","28"
"07/17/12 09:40:15","429644.6857","85.5","213.67","422","60.03","28"
"07/17/12 09:45:16","429644.6938","114.0","215.15","547","60.03","29"
"07/17/12 09:50:15","429644.7001","73.2","214.16","366","60.03","29"
"07/17/12 09:55:16","429644.7045","51.1","213.25","300","60.03","30"
"07/17/12 10:00:16","429644.7089","55.5","214.54","243","60.03","30"
"07/17/12 10:05:14","429644.7136","73.7","214.39","369","60.07","30"
"07/17/12 10:10:15","429644.7211","120.8","215.09","571","60.0","30"
"07/17/12 10:15:14","429644.7308","181.7","217.3","825","60.0","31"
"07/17/12 10:20:15","429644.7407","49.8","214.44","399","60.0","31"
"07/17/12 10:25:15","429644.7449","65.6","214.34","332","60.03","31"
"07/17/12 10:30:15","429644.7595","193.9","216.78","880","60.0","33"
"07/17/12 10:35:15","429644.7659","44.6","214.05","95","60.0","32"
"07/17/12 10:40:15","429644.7701","88.1","215.07","431","60.03","32"
"07/17/12 10:45:15","429644.7773","71.6","214.58","359","60.03","32"
"07/17/12 10:50:16","429644.7825","53.6","214.59","358","60.03","31"
"07/17/12 10:55:16","429644.7867","71.7","213.71","242","60.07","31"
"07/17/12 11:00:15","429644.7916","86.0","215.24","421","60.07","31"
"07/17/12 11:05:16","429644.7982","67.5","214.42","344","60.03","31"
"07/17/12 11:10:15","429644.8029","61.6","214.32","297","60.0","31"
"07/17/12 11:15:15","429644.8065","34.4","214.59","218","60.03","31"
"07/17/12 11:20:15","429644.8094","33.1","213.92","319","60.0","30"
"07/17/12 11:25:15","429644.8125","32.9","213.69","202","60.0","30"
"07/17/12 11:30:15","429644.8153","34.1","213.82","319","60.03","29"
"07/17/12 11:35:15","429644.8178","25.8","214.13","180","60.0","29"
"07/17/12 11:40:14","429644.8199","22.0","213.57","228","60.0","28"
"07/17/12 11:45:15","429644.822","31.8","213.32","154","60.0","28"
"07/17/12 11:50:16","429644.8246","43.7","213.11","270","60.03","28"
"07/17/12 11:55:15","429644.8276","45.6","212.9","344","60.03","27"
"07/17/12 12:00:15","429644.8309","50.6","213.02","347","60.03","27"
"07/17/12 12:05:14","429644.8349","46.0","213.82","367","60.03","27"
"07/17/12 12:10:15","429644.8397","69.0","214.33","350","60.03","28"
"07/17/12 12:15:15","429644.8454","68.3","213.99","347","60.0","28"
"07/17/12 12:20:16","429644.8503","46.8","213.7","308","60.0","29"
"07/17/12 12:25:15","429644.8544","45.2","214.92","115","60.03","29"
"07/17/12 12:30:16","429644.858","59.1","214.66","319","60.03","30"
"07/17/12 12:35:14","429644.8622","49.9","214.4","348","60.03","30"
"07/17/12 12:40:16","429644.8661","38.7","214.07","389","60.03","30"
"07/17/12 12:45:15","429644.8701","65.4","214.05","331","60.07","30"
"07/17/12 12:50:15","429644.8757","78.8","214.6","389","60.03","30"
"07/17/12 12:55:16","429644.8805","41.2","213.92","126","60.03","30"
"07/17/12 13:00:16","429644.8839","46.5","213.03","111","60.03","30"
"07/17/12 13:05:15","429644.8873","49.0","213.1","298","60.0","30"
"07/17/12 13:10:16","429644.8908","40.8","214.23","289","60.03","30"
"07/17/12 13:15:16","429644.8937","35.8","214.11","73","60.03","30"
"07/17/12 13:20:15","429644.8959","24.4","214.12","85","60.03","30"
"07/17/12 13:25:16","429644.8982","35.5","214.38","215","60.03","30"
"07/17/12 13:30:14","429644.9012","49.0","214.57","257","60.0","30"
"07/17/12 13:35:15","429644.9057","128.2","215.49","602","60.03","30"
"07/17/12 13:40:15","429644.9132","99.0","215.03","476","60.03","30"
"07/17/12 13:45:14","429644.9217","84.9","214.57","420","60.03","31"
"07/17/12 13:50:15","429644.9292","117.4","215.58","560","60.03","32"
"07/17/12 13:55:16","429644.9348","49.2","213.4","360","60.07","32"
"07/17/12 14:00:16","429644.9397","81.4","214.72","398","60.03","32"
"07/17/12 14:05:16","429644.9468","47.7","214.29","215","60.0","32"
"07/17/12 14:10:15","429644.9599","195.0","216.53","886","60.0","34"
"07/17/12 14:15:15","429644.969","55.2","214.49","91","60.03","35"
"07/17/12 14:20:16","429644.9758","166.6","215.5","766","60.03","35"
"07/17/12 14:25:15","429644.9891","190.6","216.72","865","60.0","38"
"07/17/12 14:30:15","429645.0022","152.5","216.6","705","60.03","38"
"07/17/12 14:35:15","429645.0154","163.9","216.93","753","60.0","39"
"07/17/12 14:40:16","429645.0277","157.0","216.04","728","60.0","40"
"07/17/12 14:45:16","429645.0389","159.0","215.85","735","60.03","40"
"07/17/12 14:50:16","429645.0511","160.8","216.48","740","60.0","42"
"07/17/12 14:55:15","429645.0613","50.7","214.2","305","60.03","41"
"07/17/12 15:00:16","429645.0728","41.4","212.81","91","60.03","42"
"07/17/12 15:05:15","429645.0826","154.1","215.56","715","60.0","41"
"07/17/12 15:10:16","429645.0932","153.1","215.22","713","60.0","42"
"07/17/12 15:15:16","429645.1033","157.6","215.78","733","60.03","41"
"07/17/12 15:20:15","429645.1148","143.1","216.11","664","60.03","41"
"07/17/12 15:25:15","429645.1258","136.0","215.67","638","60.03","40"
"07/17/12 15:30:16","429645.1364","137.8","215.79","645","60.03","40"
"07/17/12 15:35:14","429645.1466","118.6","215.14","564","60.03","40"
"07/17/12 15:40:15","429645.1543","45.8","213.51","280","60.0","39"
"07/17/12 15:45:16","429645.1649","139.0","214.21","654","60.0","39"
"07/17/12 15:50:15","429645.1722","85.2","214.23","422","60.0","38"
"07/17/12 15:55:16","429645.1784","47.2","213.67","123","60.03","38"
"07/17/12 16:00:14","429645.184","128.7","214.87","608","60.03","39"
"07/17/12 16:05:15","429645.1937","121.5","214.57","576","60.03","39"
"07/17/12 16:10:14","429645.2029","116.0","214.1","552","60.03","39"
"07/17/12 16:15:15","429645.2116","129.7","215.7","607","60.03","40"
"07/17/12 16:20:15","429645.2168","66.7","213.73","341","60.03","39"
"07/17/12 16:25:15","429645.2214","58.4","212.98","398","60.03","39"
"07/17/12 16:30:16","429645.2298","112.8","214.62","538","60.03","39"
"07/17/12 16:35:15","429645.2387","107.5","215.01","516","60.03","38"
"07/17/12 16:40:15","429645.2468","103.8","215.27","493","60.03","38"
"07/17/12 16:45:15","429645.2529","95.6","214.63","465","60.03","38"
"07/17/12 16:50:16","429645.2599","94.8","214.94","457","60.03","38"
"07/17/12 16:55:16","429645.2671","90.3","213.84","441","60.0","37"
"07/17/12 17:00:15","429645.273","47.4","214.36","78","60.03","37"
"07/17/12 17:05:16","429645.2774","70.4","213.78","354","60.0","36"
"07/17/12 17:10:16","429645.2826","71.9","214.6","363","60.0","36"
"07/17/12 17:15:16","429645.2882","77.0","214.42","384","60.03","36"
"07/17/12 17:20:14","429645.2943","71.9","214.29","363","60.03","36"
"07/17/12 17:25:15","429645.3002","70.4","214.47","354","60.03","35"
"07/17/12 17:30:16","429645.3052","63.3","214.89","326","60.03","34"
"07/17/12 17:35:15","429645.3099","48.9","213.85","267","60.03","34"
"07/17/12 17:40:16","429645.3141","61.7","214.12","319","60.0","34"
"07/17/12 17:45:15","429645.3184","40.3","214.46","334","60.03","33"
"07/17/12 17:50:15","429645.3226","52.6","214.29","352","60.03","33"
"07/17/12 17:55:16","429645.3264","52.7","213.14","314","60.03","33"
"07/17/12 18:00:15","429645.3294","22.3","213.5","271","60.0","33"
"07/17/12 18:05:16","429645.3312","29.8","213.08","180","60.0","33"
"07/17/12 18:10:15","429645.3341","34.3","213.9","244","60.03","32"
"07/17/12 18:15:16","429645.3372","41.9","213.88","94","60.03","32"
"07/17/12 18:20:14","429645.3391","17.6","213.06","227","60.03","32"
"07/17/12 18:25:15","429645.3409","26.6","214.63","97","60.03","32"
"07/17/12 18:30:15","429645.3432","26.1","214.17","67","60.03","32"
"07/17/12 18:35:14","429645.3455","32.3","214.19","22","60.03","31"
"07/17/12 18:40:15","429645.3473","13.9","214.2","58","60.03","31"
"07/17/12 18:45:15","429645.3486","14.9","212.49","42","60.03","30"
"07/17/12 18:50:16","429645.3495","0.0","212.37","69","60.07","30"
"07/17/12 18:55:16","429645.3502","0.0","214.22","67","60.03","29"
"07/17/12 19:00:16","429645.3508","13.5","213.26","1","60.0","29"
"07/17/12 19:05:16","429645.3513","3.6","213.41","0","60.03","28"
"07/17/12 19:10:16","429645.3517","0.0","213.52","100","60.0","28"
"07/17/12 19:15:16","429645.3522","11.7","213.36","4","60.03","27"
"07/17/12 19:20:15","429645.3525","0.0","213.71","0","60.03","27"
"07/17/12 19:25:15","429645.353","0.0","213.79","0","60.03","27"
"07/17/12 19:30:16","429645.3533","0.0","213.96","0","60.03","27"
"07/17/12 19:35:16","429645.3536","0.0","213.47","0","60.03","26"
"07/18/12 06:25:15","429645.3548","12.1","213.89","0","60.03","20"
"07/18/12 06:30:16","429645.3552","0.0","213.95","0","60.03","20"
"07/18/12 06:35:16","429645.3557","0.0","213.48","0","60.03","20"
"07/18/12 06:40:15","429645.3564","14.7","213.5","9","60.0","20"
"07/18/12 06:45:15","429645.3572","7.7","214.58","115","60.03","20"
"07/18/12 06:50:16","429645.3582","12.0","214.02","9","60.03","20"
"07/18/12 06:55:16","429645.3594","16.2","214.21","51","60.03","21"
"07/18/12 07:00:16","429645.3607","11.8","213.91","39","60.03","21"
"07/18/12 07:05:16","429645.3624","32.0","213.95","244","60.03","22"
"07/18/12 07:10:16","429645.3642","16.3","213.38","87","60.0","22"
"07/18/12 07:15:15","429645.3664","31.2","213.89","63","60.03","22"
"07/18/12 07:20:15","429645.3687","29.1","213.69","179","60.0","22"
"07/18/12 07:25:15","429645.3715","41.4","213.25","85","60.03","23"
"07/18/12 07:30:16","429645.3745","42.6","212.8","360","60.03","23"
"07/18/12 07:35:16","429645.3779","42.6","213.34","400","60.03","23"
"07/18/12 07:40:15","429645.3815","45.4","213.89","306","60.03","23"
"07/18/12 07:45:16","429645.3855","40.6","213.47","354","60.03","24"
"07/18/12 07:50:17","429645.3894","50.0","213.91","364","60.03","24"
"07/18/12 07:55:15","429645.3933","62.8","214.2","324","60.03","24"
"07/18/12 08:00:15","429645.3983","66.3","213.2","338","60.07","24"
"07/18/12 08:05:16","429645.4037","70.1","213.52","356","60.03","25"
"07/18/12 08:10:15","429645.4092","74.5","214.24","375","60.0","25"
"07/18/12 08:15:16","429645.4152","78.8","214.71","393","60.03","25"
"07/18/12 08:20:16","429645.4215","82.4","215.35","409","60.03","26"
"07/18/12 08:25:16","429645.4281","87.4","215.17","427","60.03","26"
"07/18/12 08:30:16","429645.435","90.1","214.27","440","60.0","27"
"07/18/12 08:35:16","429645.4422","95.3","214.27","462","60.03","27"
"07/18/12 08:40:15","429645.4496","97.5","214.19","474","60.0","27"
"07/18/12 08:45:15","429645.4574","100.4","213.42","487","60.0","28"
"07/18/12 08:50:15","429645.4654","105.0","214.33","503","60.0","28"
"07/18/12 08:55:17","429645.4737","108.3","214.31","523","60.03","29"
"07/18/12 09:00:16","429645.4823","112.2","215.4","535","60.0","29"
"07/18/12 09:05:17","429645.4913","116.4","215.78","549","60.03","29"
"07/18/12 09:10:15","429645.5003","118.8","215.41","561","60.0","30"
"07/18/12 09:15:16","429645.5097","122.4","215.84","574","60.0","30"
"07/18/12 09:20:15","429645.5193","125.6","215.46","589","60.03","30"
"07/18/12 09:25:15","429645.5292","128.4","214.89","603","60.03","31"
"07/18/12 09:30:16","429645.5393","131.8","214.69","620","60.03","31"
"07/18/12 09:35:17","429645.5497","134.9","215.91","632","60.03","31"
"07/18/12 09:40:16","429645.5602","136.2","215.27","638","60.03","32"
"07/18/12 09:45:16","429645.571","139.4","215.78","647","60.03","32"
"07/18/12 09:50:16","429645.5819","142.1","216.26","660","60.0","32"
"07/18/12 09:55:16","429645.5931","145.0","216.49","678","60.03","32"
"07/18/12 10:00:15","429645.6045","147.1","217.26","678","60.03","33"
"07/18/12 10:05:16","429645.6161","149.4","217.39","686","60.0","33"
"07/18/12 10:10:15","429645.6278","152.0","216.47","704","60.03","33"
"07/18/12 10:15:16","429645.6398","154.5","216.51","713","60.0","34"
"07/18/12 10:20:17","429645.6518","156.8","217.31","719","60.03","34"
"07/18/12 10:25:15","429645.6642","159.1","217.14","727","60.0","34"
"07/18/12 10:30:15","429645.6766","161.3","217.46","745","60.03","34"
"07/18/12 10:35:16","429645.6894","163.1","217.27","752","60.0","35"
"07/18/12 10:40:16","429645.7022","164.1","216.57","758","60.0","35"
"07/18/12 10:45:16","429645.715","167.1","216.27","772","60.0","35"
"07/18/12 10:50:15","429645.728","168.5","218.73","766","60.0","36"
"07/18/12 10:55:16","429645.7412","169.0","217.72","772","60.03","36"
"07/18/12 11:00:17","429645.7545","171.1","216.49","786","60.0","36"
"07/18/12 11:05:16","429645.768","174.8","216.52","800","60.03","37"
"07/18/12 11:10:15","429645.7814","173.8","216.89","798","60.03","37"
"07/18/12 11:15:15","429645.7921","89.2","215.1","435","60.0","36"
"07/18/12 11:20:16","429645.8014","193.6","218.04","881","60.0","36"
"07/18/12 11:25:16","429645.8138","112.8","216.05","535","60.0","36"
"07/18/12 11:30:15","429645.8271","180.9","218.28","822","60.03","36"
"07/18/12 11:35:16","429645.8409","181.2","217.41","824","60.0","37"
"07/18/12 11:40:15","429645.8549","179.5","217.13","816","60.0","37"
"07/18/12 11:45:16","429645.869","181.4","217.83","824","60.03","38"
"07/18/12 11:50:16","429645.8826","182.5","216.27","836","60.0","38"
"07/18/12 11:55:15","429645.8968","184.5","216.29","844","60.03","38"
"07/18/12 12:00:16","429645.9087","192.2","217.39","873","60.07","38"
"07/18/12 12:05:15","429645.9218","183.7","217.49","831","60.03","38"
"07/18/12 12:10:16","429645.9364","187.0","217.96","848","60.0","38"
"07/18/12 12:15:15","429645.9508","185.6","217.27","845","60.03","38"
"07/18/12 12:20:16","429645.965","188.5","217.04","861","60.0","38"
"07/18/12 12:25:17","429645.9796","188.4","216.77","857","60.0","38"
"07/18/12 12:30:16","429645.994","186.0","217.75","838","60.0","38"
"07/18/12 12:35:16","429646.0085","185.3","217.34","848","60.03","38"
"07/18/12 12:40:15","429646.0229","183.9","217.23","836","60.03","38"
"07/18/12 12:45:17","429646.0372","181.5","216.73","828","60.0","38"
"07/18/12 12:50:15","429646.0512","179.1","216.4","821","60.0","38"
"07/18/12 12:55:16","429646.0652","179.5","217.96","817","60.0","38"
"07/18/12 13:00:16","429646.0792","179.6","216.5","824","60.07","38"
"07/18/12 13:05:16","429646.0931","177.6","216.8","811","60.03","38"
"07/18/12 13:10:16","429646.107","179.5","217.69","814","60.03","38"
"07/18/12 13:15:16","429646.1209","178.5","218.72","808","60.0","38"
"07/18/12 13:20:15","429646.1347","178.5","217.86","814","60.0","39"
"07/18/12 13:25:15","429646.1488","180.0","217.39","819","60.03","38"
"07/18/12 13:30:16","429646.1627","177.6","217.5","811","60.03","39"
"07/18/12 13:35:15","429646.1765","177.3","217.31","806","60.0","39"
"07/18/12 13:40:16","429646.1903","176.9","217.39","807","60.03","39"
"07/18/12 13:45:15","429646.204","175.8","213.18","819","60.0","39"
"07/18/12 13:50:17","429646.2177","175.8","215.54","807","60.07","38"
"07/18/12 13:55:17","429646.2314","174.7","216.77","799","60.03","38"
"07/18/12 14:00:15","429646.2448","173.2","215.1","800","60.07","38"
"07/18/12 14:05:16","429646.2584","171.5","216.28","793","60.03","38"
"07/18/12 14:10:15","429646.2717","171.5","216.66","784","60.0","38"
"07/18/12 14:15:16","429646.285","169.6","217.28","774","60.03","38"
"07/18/12 14:20:16","429646.2982","168.0","216.34","774","60.03","38"
"07/18/12 14:25:15","429646.3112","166.0","216.13","760","60.03","38"
"07/18/12 14:30:15","429646.324","164.5","216.48","755","60.07","38"
"07/18/12 14:35:17","429646.3369","163.8","215.8","759","60.07","38"
"07/18/12 14:40:15","429646.3495","161.4","215.95","746","60.03","38"
"07/18/12 14:45:17","429646.3621","159.6","216.48","736","60.0","38"
"07/18/12 14:50:15","429646.3744","158.1","215.77","730","60.0","38"
"07/18/12 14:55:16","429646.3867","157.4","215.76","731","60.03","38"
"07/18/12 15:00:15","429646.3989","155.2","216.35","716","60.0","37"
"07/18/12 15:05:16","429646.4109","151.8","216.04","702","60.03","37"
"07/18/12 15:10:15","429646.4226","150.1","216.16","702","60.03","36"
"07/18/12 15:15:15","429646.4343","147.8","215.52","691","60.0","36"
"07/18/12 15:20:15","429646.4457","145.6","215.9","674","60.03","36"
"07/18/12 15:25:16","429646.457","143.1","216.82","662","60.03","36"
"07/18/12 15:30:15","429646.4679","140.3","216.18","656","60.03","36"
"07/18/12 15:35:17","429646.4788","137.6","215.29","644","60.0","36"
"07/18/12 15:45:16","429646.4998","132.4","215.21","623","60.03","36"
"07/18/12 15:50:16","429646.51","129.8","214.9","616","60.03","35"
"07/18/12 15:55:16","429646.52","127.9","215.96","603","60.03","35"
"07/18/12 16:00:15","429646.5298","124.8","216.38","587","60.03","35"
"07/18/12 16:05:16","429646.5395","121.7","215.22","577","60.07","34"
"07/18/12 16:10:15","429646.5488","119.1","215.8","563","60.0","34"
"07/18/12 16:15:15","429646.558","115.3","216.04","544","60.0","33"
"07/18/12 16:20:16","429646.5668","112.4","216.76","531","60.07","33"
"07/18/12 16:25:16","429646.5755","109.2","216.17","520","60.03","33"
"07/18/12 16:30:16","429646.5838","104.2","215.46","502","60.03","32"
"07/18/12 16:35:16","429646.5916","94.9","214.42","459","60.03","32"
"07/18/12 16:40:16","429646.599","98.4","215.58","473","60.03","32"
"07/18/12 16:45:17","429646.6066","94.6","215.47","458","60.0","32"
"07/18/12 16:50:15","429646.6137","87.8","215.57","424","60.0","31"
"07/18/12 16:55:16","429646.6201","75.0","215.42","373","60.03","30"
"07/18/12 17:00:16","429646.6264","83.4","215.22","408","60.03","30"
"07/18/12 17:05:16","429646.6327","80.5","215.7","397","60.03","30"
"07/18/12 17:10:16","429646.6387","75.7","214.24","378","60.03","29"
"07/18/12 17:15:17","429646.6444","70.5","214.48","353","60.03","29"
"07/18/12 17:20:17","429646.6497","66.5","215.29","338","60.03","29"
"07/18/12 17:25:16","429646.6547","62.7","214.31","324","60.03","28"
"07/18/12 17:30:15","429646.6589","48.6","214.36","348","60.03","28"
"07/18/12 17:35:16","429646.6633","55.6","214.8","388","60.03","28"
"07/18/12 17:40:17","429646.6672","36.8","214.47","163","60.03","27"
"07/18/12 17:45:16","429646.6703","50.1","214.84","260","60.03","27"
"07/18/12 17:50:16","429646.6737","22.5","214.78","110","60.03","27"
"07/18/12 17:55:16","429646.6766","34.7","214.84","255","60.03","26"
"07/18/12 18:00:15","429646.6794","37.2","213.99","179","60.03","26"
"07/18/12 18:05:16","429646.6819","34.4","213.82","269","60.03","26"
"07/18/12 18:10:17","429646.6841","18.9","213.58","310","60.03","25"
"07/18/12 18:15:16","429646.6862","34.2","213.83","283","60.0","25"
"07/18/12 18:20:16","429646.6879","14.9","214.4","17","60.03","25"
"07/18/12 18:25:15","429646.6894","12.9","213.98","282","60.03","25"
"07/18/12 18:30:15","429646.6906","20.7","213.96","73","60.03","25"
"07/18/12 18:35:16","429646.6917","15.2","213.8","12","60.03","24"
"07/18/12 18:40:15","429646.6922","0.0","213.53","0","60.03","24"
"07/18/12 18:45:16","429646.6927","0.0","213.5","0","60.03","24"
"07/18/12 18:50:15","429646.6931","12.1","213.41","211","60.03","24"
"07/18/12 18:55:16","429646.6938","14.8","214.13","4","60.07","23"
"07/18/12 19:00:16","429646.6945","16.2","214.45","54","59.96","23"
"07/18/12 19:05:15","429646.6953","12.6","213.39","11","60.03","23"
"07/18/12 19:10:17","429646.6957","0.0","213.5","0","60.03","23"
"07/18/12 19:15:16","429646.6961","14.4","213.79","35","60.0","23"
"07/18/12 19:20:17","429646.6965","10.5","213.36","77","60.03","23"
"07/18/12 19:25:15","429646.697","11.7","213.49","1","60.03","23"
"07/18/12 19:30:15","429646.6974","0.0","214.04","0","60.03","23"
"07/19/12 06:15:17","429646.6986","0.0","212.46","0","60.03","20"
"07/19/12 06:20:17","429646.6991","0.0","212.25","0","60.03","20"
"07/19/12 06:25:17","429646.6997","11.2","212.94","100","60.03","20"
"07/19/12 06:30:15","429646.7004","16.2","212.82","78","60.0","20"
"07/19/12 06:35:17","429646.7012","11.4","212.99","58","60.03","20"
"07/19/12 06:40:16","429646.7018","1.2","214.42","68","60.03","20"
"07/19/12 06:45:17","429646.7027","12.1","214.05","2","60.0","21"
"07/19/12 06:50:17","429646.7036","11.5","213.6","232","60.03","21"
"07/19/12 06:55:16","429646.7046","10.3","214.29","146","60.0","22"
"07/19/12 07:00:17","429646.7054","12.8","214.14","2","60.0","22"
"07/19/12 07:05:16","429646.707","22.5","214.03","49","60.0","22"
"07/19/12 07:10:17","429646.7079","6.2","213.75","201","60.03","22"
"07/19/12 07:15:16","429646.7089","13.9","213.93","9","60.0","22"
"07/19/12 07:20:16","429646.71","12.4","213.5","125","60.03","22"
"07/19/12 07:25:17","429646.7114","20.4","213.16","16","60.03","22"
"07/19/12 07:30:16","429646.7137","30.6","213.67","117","60.03","23"
"07/19/12 07:35:15","429646.7159","30.7","214.13","157","60.0","23"
"07/19/12 07:40:15","429646.7189","54.3","215.07","162","60.03","23"
"07/19/12 07:45:17","429646.7247","81.1","214.24","401","60.03","24"
"07/19/12 07:50:17","429646.7292","50.0","214.5","270","60.03","24"
"07/19/12 07:55:17","429646.7355","94.1","215.08","459","60.0","25"
"07/19/12 08:00:15","429646.7411","38.9","214.95","384","60.03","25"
"07/19/12 08:05:17","429646.7446","42.8","214.22","336","60.03","26"
"07/19/12 08:10:16","429646.7475","32.8","213.79","92","60.0","26"
"07/19/12 08:15:17","429646.7504","41.4","215.22","313","60.03","26"
"07/19/12 08:20:16","429646.7532","36.8","214.77","303","60.03","26"
"07/19/12 08:25:16","429646.756","32.1","214.57","155","60.07","26"
"07/19/12 08:30:15","429646.7588","41.5","213.86","320","60.07","25"
"07/19/12 08:35:17","429646.7617","32.4","213.46","242","60.03","25"
"07/19/12 08:40:16","429646.7647","44.2","214.29","308","60.03","25"
"07/19/12 08:45:17","429646.7677","42.2","213.89","316","60.03","25"
"07/19/12 08:50:17","429646.7707","43.4","214.29","298","60.0","25"
"07/19/12 08:55:16","429646.7739","36.2","213.84","229","60.0","25"
"07/19/12 09:00:16","429646.7772","47.5","214.11","370","60.0","25"
"07/19/12 09:05:16","429646.7806","49.7","214.12","118","60.03","25"
"07/19/12 09:10:17","429646.7844","43.2","213.8","315","60.0","25"
"07/19/12 09:15:16","429646.7886","53.1","212.6","199","60.03","25"
"07/19/12 09:20:16","429646.7925","44.5","213.15","256","60.0","26"
"07/19/12 09:25:15","429646.7981","81.1","214.32","400","60.0","26"
"07/19/12 09:30:17","429646.8031","60.4","213.44","358","60.0","26"
"07/19/12 09:35:17","429646.8109","119.2","215.17","566","60.0","27"
"07/19/12 09:40:17","429646.8205","126.8","216.03","595","60.0","28"
"07/19/12 09:45:16","429646.8292","87.6","215.67","432","60.03","28"
"07/19/12 09:50:16","429646.8403","154.8","218.07","709","60.03","30"
"07/19/12 09:55:16","429646.8527","164.1","216.95","756","60.03","31"
"07/19/12 10:00:16","429646.8656","167.3","217.02","763","60.0","32"
"07/19/12 10:05:16","429646.8783","52.6","214.47","347","60.0","32"
"07/19/12 10:10:17","429646.889","172.1","217.78","788","60.03","32"
"07/19/12 10:15:16","429646.9023","171.6","217.16","783","60.03","33"
"07/19/12 10:20:16","429646.9153","170.5","217.35","780","60.03","34"
"07/19/12 10:25:17","429646.9286","168.7","215.87","779","60.03","34"
"07/19/12 10:30:16","429646.9418","166.5","216.54","765","60.03","34"
"07/19/12 10:35:17","429646.9544","150.7","215.61","700","60.03","34"
"07/19/12 10:40:16","429646.9646","132.8","215.13","622","60.0","34"
"07/19/12 10:45:17","429646.9722","79.3","213.54","396","60.0","33"
"07/19/12 10:50:16","429646.9789","132.3","215.54","622","60.03","32"
"07/19/12 10:55:17","429646.9902","172.9","217.39","793","60.03","32"
"07/19/12 11:00:16","429647.0045","189.3","217.97","855","60.03","33"
"07/19/12 11:05:17","429647.0192","186.4","217.57","846","60.0","34"
"07/19/12 11:10:16","429647.0337","187.5","217.76","854","60.03","35"
"07/19/12 11:15:16","429647.0483","187.1","217.62","855","60.03","35"
"07/19/12 11:20:15","429647.0629","188.8","217.36","858","60.03","36"
"07/19/12 11:25:16","429647.0777","189.0","216.83","861","60.0","36"
"07/19/12 11:30:17","429647.0924","188.7","216.43","856","60.0","36"
"07/19/12 11:35:16","429647.1072","188.8","216.27","862","60.0","36"
"07/19/12 11:40:16","429647.1218","188.6","216.18","866","60.03","37"
"07/19/12 11:45:16","429647.1366","189.3","216.97","860","60.0","37"
"07/19/12 11:50:16","429647.1513","189.0","216.5","865","60.03","37"
"07/19/12 11:55:15","429647.166","188.8","216.69","864","60.03","37"
"07/19/12 12:00:16","429647.1807","190.1","217.25","865","60.03","37"
"07/19/12 12:05:16","429647.1956","190.1","216.4","873","60.03","37"
"07/19/12 12:10:17","429647.2105","190.3","216.42","863","60.0","37"
"07/19/12 12:15:17","429647.2253","191.3","217.36","871","60.03","37"
"07/19/12 12:20:17","429647.2401","190.0","216.54","868","60.0","38"
"07/19/12 12:25:17","429647.2548","190.5","216.81","868","60.03","38"
"07/19/12 12:30:16","429647.2696","190.8","216.31","868","60.0","38"
"07/19/12 12:35:17","429647.2847","193.1","217.03","875","60.03","38"
"07/19/12 12:40:16","429647.2996","192.8","217.83","871","60.03","38"
"07/19/12 12:45:17","429647.3146","189.1","216.51","868","60.03","38"
"07/19/12 12:50:16","429647.3294","185.0","217.94","839","60.03","38"
"07/19/12 12:55:16","429647.3433","180.5","216.88","826","60.03","38"
"07/19/12 13:00:17","429647.3574","177.1","217.35","811","60.03","37"
"07/19/12 13:05:16","429647.3715","185.0","217.38","838","60.03","38"
"07/19/12 13:10:17","429647.3864","194.0","217.29","884","60.0","37"
"07/19/12 13:15:16","429647.4015","194.2","218.28","877","60.03","37"
"07/19/12 13:20:17","429647.4166","193.7","216.88","883","60.03","38"
"07/19/12 13:25:17","429647.4317","193.2","217.14","880","60.0","38"
"07/19/12 13:30:16","429647.4467","193.7","217.38","878","60.0","38"
"07/19/12 13:35:16","429647.461","170.6","216.69","778","60.0","37"
"07/19/12 13:40:16","429647.4759","193.4","217.3","879","60.0","38"
"07/19/12 13:45:16","429647.491","192.8","217.01","876","60.0","38"
"07/19/12 13:50:16","429647.5058","189.3","217.53","866","60.03","38"
"07/19/12 13:55:16","429647.5204","185.6","217.32","845","60.03","38"
"07/19/12 14:00:17","429647.5348","184.3","217.97","839","60.07","38"
"07/19/12 14:05:17","429647.5491","182.3","217.68","835","60.07","38"
"07/19/12 14:10:17","429647.5633","181.9","217.56","829","60.03","38"
"07/19/12 14:15:16","429647.5774","177.3","217.51","810","60.03","37"
"07/19/12 14:20:17","429647.5912","166.0","217.1","759","60.03","37"
"07/19/12 14:25:16","429647.6042","176.1","217.02","805","60.03","37"
"07/19/12 14:30:17","429647.6179","172.3","217.02","781","60.0","37"
"07/19/12 14:35:16","429647.6312","169.9","216.52","784","60.0","37"
"07/19/12 14:40:17","429647.6445","168.2","218.05","769","60.0","37"
"07/19/12 14:45:16","429647.6574","164.6","217.53","752","60.03","37"
"07/19/12 14:50:16","429647.6701","163.5","216.73","756","60.0","36"
"07/19/12 14:55:17","429647.6828","162.0","217.22","743","60.0","36"
"07/19/12 15:00:17","429647.6953","158.7","217.42","726","60.03","36"
"07/19/12 15:05:17","429647.7075","155.1","215.58","717","60.0","36"
"07/19/12 15:10:16","429647.7195","153.8","215.88","710","60.03","35"
"07/19/12 15:15:16","429647.7314","151.4","215.77","703","60.0","35"
"07/19/12 15:20:16","429647.743","147.9","216.08","687","60.0","35"
"07/19/12 15:25:16","429647.7544","144.7","215.53","677","60.0","35"
"07/19/12 15:30:17","429647.7657","142.8","216.38","663","60.03","35"
"07/19/12 15:35:17","429647.7767","140.0","215.97","650","60.0","35"
"07/19/12 15:40:16","429647.7874","137.3","215.49","643","60.03","34"
"07/19/12 15:45:17","429647.798","134.3","216.42","626","60.03","34"
"07/19/12 15:50:17","429647.8083","130.5","216.38","614","60.03","34"
"07/19/12 15:55:16","429647.8183","127.4","215.5","607","60.03","34"
"07/19/12 16:00:15","429647.8281","124.7","215.91","583","60.03","33"
"07/19/12 16:05:17","429647.8378","121.5","215.77","570","60.03","33"
"07/19/12 16:10:17","429647.8471","117.9","215.82","559","60.03","33"
"07/19/12 16:15:17","429647.8562","114.6","216.09","548","60.07","33"
"07/19/12 16:20:16","429647.8649","111.5","215.2","529","60.03","33"
"07/19/12 16:25:16","429647.8734","107.4","215.65","514","60.03","33"
"07/19/12 16:30:17","429647.8816","104.5","215.09","497","60.03","33"
"07/19/12 16:35:17","429647.8897","100.8","215.39","484","60.0","32"
"07/19/12 16:40:16","429647.8972","96.7","215.66","469","60.03","32"
"07/19/12 16:45:16","429647.9047","92.5","215.41","450","60.03","32"
"07/19/12 16:50:17","429647.9115","88.7","215.77","430","60.03","32"
"07/19/12 16:55:17","429647.9173","60.5","214.79","351","60.07","31"
"07/19/12 17:00:17","429647.9207","85.0","215.45","417","60.03","31"
"07/19/12 17:05:16","429647.9271","80.4","215.71","397","60.03","31"
"07/19/12 17:10:17","429647.9332","74.9","215.41","371","60.03","30"
"07/19/12 17:15:17","429647.9388","70.5","214.74","353","60.0","30"
"07/19/12 17:20:16","429647.9441","65.9","212.68","338","60.03","30"
"07/19/12 17:25:16","429647.9491","62.1","214.49","315","60.03","30"
"07/19/12 17:30:16","429647.9532","36.3","214.84","219","60.03","30"
"07/19/12 17:35:17","429647.9571","40.3","215.01","345","60.03","30"
"07/19/12 17:40:17","429647.961","45.6","214.28","345","60.03","30"
"07/19/12 17:45:16","429647.9647","52.3","214.46","106","60.03","29"
"07/19/12 17:50:17","429647.9681","40.1","214.88","235","60.03","29"
"07/19/12 17:55:16","429647.9712","36.7","213.99","260","60.03","29"
"07/19/12 18:00:17","429647.9739","29.5","213.25","278","60.07","29"
"07/19/12 18:05:16","429647.9764","27.3","213.64","117","60.03","28"
"07/19/12 18:10:17","429647.9782","13.7","212.68","1","60.0","28"
"07/19/12 18:15:17","429647.9797","30.7","214.01","79","60.03","28"
"07/19/12 18:20:17","429647.9817","19.3","213.84","321","60.03","27"
"07/19/12 18:25:17","429647.9838","25.3","213.83","316","60.03","27"
"07/19/12 18:30:16","429647.9856","13.1","213.3","135","60.03","27"
"07/19/12 18:35:17","429647.9874","15.9","213.68","219","60.03","27"
"07/19/12 18:40:16","429647.9889","15.1","213.77","174","60.03","27"
"07/19/12 18:45:16","429647.9903","12.9","213.63","36","60.0","27"
"07/19/12 18:50:17","429647.9915","22.0","213.75","94","60.03","26"
"07/19/12 18:55:17","429647.9926","12.4","213.14","1","60.0","26"
"07/19/12 19:00:17","429647.9934","15.2","213.56","6","60.03","26"
"07/19/12 19:05:17","429647.9942","13.4","213.72","50","60.0","25"
"07/19/12 19:10:16","429647.9948","14.3","213.79","2","60.0","25"
"07/19/12 19:15:15","429647.9954","0.0","212.91","225","60.03","25"
"07/19/12 19:20:17","429647.9958","6.4","213.13","0","60.03","25"
"07/19/12 19:25:16","429647.9963","0.0","213.75","0","60.07","25"
"07/19/12 19:30:16","429647.9966","12.6","213.32","0","60.03","25"
"07/19/12 19:35:16","429647.997","0.0","213.24","237","60.03","25"
"07/19/12 19:40:16","429647.9972","0.0","214.11","0","60.07","24"
"07/20/12 06:20:18","429647.9984","0.0","213.71","0","60.03","18"
"07/20/12 06:25:16","429647.9988","11.1","214.38","2","60.03","19"
"07/20/12 06:30:17","429647.9994","15.1","213.94","252","60.0","19"
"07/20/12 06:35:17","429648.0","3.0","213.93","237","60.03","19"
"07/20/12 06:40:17","429648.0007","11.8","214.77","32","60.0","19"
"07/20/12 06:45:16","429648.0016","12.0","213.67","1","60.03","20"
"07/20/12 06:50:17","429648.0027","14.4","213.31","6","60.03","20"
"07/20/12 06:55:16","429648.004","25.2","214.13","94","60.03","21"
"07/20/12 07:00:16","429648.0055","11.9","213.64","131","60.03","22"
"07/20/12 07:05:17","429648.0072","17.3","212.34","276","60.03","22"
"07/20/12 07:10:17","429648.009","25.2","213.42","34","60.0","22"
"07/20/12 07:15:16","429648.0112","34.2","214.49","188","60.03","23"
"07/20/12 07:20:17","429648.0137","39.0","213.78","155","60.03","23"
"07/20/12 07:25:16","429648.0164","33.2","213.9","268","60.03","23"
"07/20/12 07:30:18","429648.0189","28.1","213.18","147","60.03","24"
"07/20/12 07:35:17","429648.0214","35.3","213.92","266","60.0","24"
"07/20/12 07:40:16","429648.0242","38.5","213.9","212","60.0","24"
"07/20/12 07:45:17","429648.0278","60.5","213.36","100","60.03","25"
"07/20/12 07:50:16","429648.0317","43.3","214.7","144","60.0","25"
"07/20/12 07:55:17","429648.0356","59.3","214.21","201","60.0","26"
"07/20/12 08:00:17","429648.0395","52.3","214.59","353","60.03","26"
"07/20/12 08:05:17","429648.0436","65.5","213.86","335","60.0","27"
"07/20/12 08:10:17","429648.0487","66.7","213.77","337","60.0","27"
"07/20/12 08:15:17","429648.0542","73.2","214.18","366","60.03","28"
"07/20/12 08:20:16","429648.0599","76.3","214.91","380","60.0","28"
"07/20/12 08:25:18","429648.0661","80.0","213.31","398","60.03","28"
"07/20/12 08:30:17","429648.0724","82.6","213.09","411","60.0","29"
"07/20/12 08:35:17","429648.0788","86.5","214.35","425","60.03","29"
"07/20/12 08:40:18","429648.0857","89.9","214.1","439","60.0","29"
"07/20/12 08:45:16","429648.0929","94.2","214.22","459","60.03","30"
"07/20/12 08:50:17","429648.1004","98.9","213.81","480","60.0","30"
"07/20/12 08:55:16","429648.1082","102.0","215.26","489","60.0","30"
"07/20/12 09:00:17","429648.1163","106.0","215.66","507","59.96","30"
"07/20/12 09:05:16","429648.1246","109.1","216.6","517","60.03","31"
"07/20/12 09:10:17","429648.1333","112.6","215.85","535","60.0","31"
"07/20/12 09:15:16","429648.1422","116.1","215.71","552","60.0","31"
"07/20/12 09:20:16","429648.1515","128.1","216.05","603","60.03","32"
"07/20/12 09:25:17","429648.1596","98.3","215.72","470","60.03","32"
"07/20/12 09:30:17","429648.1668","133.2","216.47","620","60.0","32"
"07/20/12 09:35:16","429648.1776","139.6","215.25","649","60.03","33"
"07/20/12 09:40:17","429648.1871","137.1","215.61","639","60.03","33"
"07/20/12 09:45:16","429648.1966","133.4","215.39","624","60.03","34"
"07/20/12 09:50:18","429648.2069","131.0","215.08","618","60.03","34"
"07/20/12 09:55:16","429648.2175","137.0","215.74","639","60.03","35"
"07/20/12 10:00:16","429648.228","140.0","215.78","651","60.03","36"
"07/20/12 10:05:17","429648.2387","142.4","216.37","662","60.03","36"
"07/20/12 10:10:17","429648.2498","143.1","216.66","666","60.03","36"
"07/20/12 10:15:16","429648.261","145.2","216.39","675","60.0","37"
"07/20/12 10:20:16","429648.2724","148.9","216.69","690","60.0","38"
"07/20/12 10:25:17","429648.2839","148.1","216.01","685","60.03","39"
"07/20/12 10:30:17","429648.2958","162.9","216.52","749","60.0","40"
"07/20/12 10:35:18","429648.3052","114.6","215.8","543","60.03","40"
"07/20/12 10:40:18","429648.3163","163.4","216.2","748","60.0","41"
"07/20/12 10:45:16","429648.3276","146.1","215.82","674","60.03","41"
"07/20/12 10:50:16","429648.3364","108.2","214.9","514","60.03","41"
"07/20/12 10:55:16","429648.3477","185.2","216.83","844","60.0","42"
"07/20/12 11:00:18","429648.3611","166.2","216.44","767","60.03","42"
"07/20/12 11:05:17","429648.3714","61.0","214.13","311","60.03","42"
"07/20/12 11:10:16","429648.3764","90.1","215.7","437","60.0","41"
"07/20/12 11:15:17","429648.3846","116.6","216.28","547","60.0","40"
"07/20/12 11:20:18","429648.398","168.8","217.57","774","60.03","41"
"07/20/12 11:25:17","429648.4109","166.1","216.21","766","60.0","41"
"07/20/12 11:30:16","429648.4244","182.2","216.95","828","60.03","42"
"07/20/12 11:35:17","429648.4356","137.0","215.22","611","60.03","41"
"07/20/12 11:40:17","429648.4458","193.5","216.54","883","60.03","41"
"07/20/12 11:45:17","429648.4589","193.3","217.36","880","60.03","41"
"07/20/12 11:50:17","429648.4705","163.2","216.61","751","60.03","41"
"07/20/12 11:55:18","429648.4832","133.7","216.04","621","60.0","42"
"07/20/12 12:00:17","429648.4944","187.4","217.73","854","60.03","42"
"07/20/12 12:05:18","429648.5029","92.1","214.96","447","60.0","41"
"07/20/12 12:10:17","429648.5113","114.5","216.17","542","60.03","40"
"07/20/12 12:20:17","429648.5263","95.3","215.19","465","60.0","38"
"07/20/12 12:25:16","429648.5334","87.6","215.26","429","60.03","38"
"07/20/12 12:30:17","429648.5419","113.2","215.76","537","60.0","38"
"07/20/12 12:35:16","429648.5502","133.0","216.18","619","60.03","37"
"07/20/12 12:40:17","429648.561","157.7","217.05","722","60.03","38"
"07/20/12 12:45:16","429648.572","98.9","216.44","475","60.0","38"
"07/20/12 12:50:16","429648.5831","180.5","217.58","821","60.07","38"
"07/20/12 12:55:16","429648.5928","180.3","216.1","831","60.03","39"
"07/20/12 13:00:16","429648.6024","194.1","217.75","879","60.0","39"
"07/20/12 13:05:17","429648.614","140.5","216.35","658","60.03","39"
"07/20/12 13:10:16","429648.6237","81.4","214.79","405","60.03","39"
"07/20/12 13:15:17","429648.6309","74.0","214.76","370","60.03","39"
"07/20/12 13:20:18","429648.6374","63.4","213.74","325","60.0","38"
"07/20/12 13:25:17","429648.6464","130.1","215.65","613","60.03","39"
"07/20/12 13:30:17","429648.6574","158.1","216.68","726","60.03","40"
"07/20/12 13:35:18","429648.6703","167.3","217.01","765","60.03","41"
"07/20/12 13:40:17","429648.6825","115.7","216.14","549","60.03","42"
"07/20/12 13:45:16","429648.6924","146.8","216.75","677","60.0","42"
"07/20/12 13:50:17","429648.7017","138.6","216.31","650","60.0","42"
"07/20/12 13:55:17","429648.7143","167.8","217.43","772","60.03","43"
"07/20/12 14:00:16","429648.7271","168.9","217.95","774","60.03","44"
"07/20/12 14:05:16","429648.7342","61.0","215.23","316","60.03","42"
"07/20/12 14:10:17","429648.741","50.3","213.79","195","60.0","42"
"07/20/12 14:15:16","429648.752","163.0","217.78","743","60.0","42"
"07/20/12 14:20:17","429648.7644","156.5","217.11","720","60.03","42"
"07/20/12 14:25:17","429648.7766","153.5","217.13","705","60.0","42"
"07/20/12 14:30:17","429648.7884","151.5","216.73","700","60.03","42"
"07/20/12 14:35:17","429648.8002","150.0","217.23","694","60.07","43"
"07/20/12 14:40:16","429648.8117","148.6","216.71","688","60.03","43"
"07/20/12 14:45:17","429648.8233","146.6","216.04","682","60.03","43"
"07/20/12 14:50:17","429648.8346","145.0","216.51","673","60.03","43"
"07/20/12 14:55:17","429648.8458","141.8","216.73","661","60.03","43"
"07/20/12 15:00:17","429648.8568","141.4","216.52","656","60.0","43"
"07/20/12 15:05:17","429648.8678","139.3","217.57","645","60.03","43"
"07/20/12 15:10:17","429648.8786","137.7","217.37","638","60.0","42"
"07/20/12 15:15:16","429648.8892","135.5","216.93","630","60.0","42"
