"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/20/12 15:20:17","429648.8997","132.7","216.56","623","60.03","42"
"07/20/12 15:25:18","429648.91","130.7","215.4","614","60.0","42"
"07/20/12 15:30:18","429648.9201","129.2","216.61","606","60.03","41"
"07/20/12 15:35:16","429648.93","125.9","216.27","591","60.03","41"
"07/20/12 15:40:17","429648.9397","123.4","215.49","580","60.0","41"
"07/20/12 15:45:16","429648.9492","120.6","215.94","570","60.03","41"
"07/20/12 15:50:18","429648.9584","117.6","216.11","553","60.03","41"
"07/20/12 15:55:17","429648.9675","114.7","215.19","543","60.03","40"
"07/20/12 16:00:17","429648.9762","111.6","215.03","533","60.0","40"
"07/20/12 16:05:16","429648.9847","109.3","215.26","522","60.0","40"
"07/20/12 16:10:18","429648.9931","106.3","215.8","506","60.0","40"
"07/20/12 16:15:17","429649.0013","103.1","215.96","492","60.0","40"
"07/20/12 16:20:17","429649.0092","102.1","215.23","489","60.03","40"
"07/20/12 16:25:18","429649.0172","82.9","215.52","407","60.03","39"
"07/20/12 16:30:17","429649.023","95.9","215.21","466","60.0","39"
"07/20/12 16:35:16","429649.0302","90.7","214.28","440","60.0","39"
"07/20/12 16:40:18","429649.0372","96.5","214.44","466","60.03","38"
"07/20/12 16:45:16","429649.0439","85.1","214.06","418","60.03","38"
"07/20/12 16:50:16","429649.0504","84.3","215.02","414","60.03","38"
"07/20/12 16:55:16","429649.0567","77.9","215.14","383","60.03","38"
"07/20/12 17:00:17","429649.0625","73.0","215.42","368","60.07","37"
"07/20/12 17:05:16","429649.068","70.0","215.06","349","60.0","37"
"07/20/12 17:10:17","429649.0734","66.4","214.34","339","60.03","36"
"07/20/12 17:15:18","429649.0784","63.5","214.24","327","60.0","36"
"07/20/12 17:20:18","429649.0833","61.8","213.86","317","60.03","36"
"07/20/12 17:25:16","429649.0874","46.1","214.49","391","60.03","35"
"07/20/12 17:30:18","429649.0914","56.4","213.74","115","60.03","35"
"07/20/12 17:35:18","429649.0953","54.3","214.74","78","60.07","35"
"07/20/12 17:40:17","429649.0989","51.9","213.95","399","60.03","34"
"07/20/12 17:45:18","429649.1023","36.4","213.11","106","60.03","34"
"07/20/12 17:50:17","429649.1053","33.3","212.27","273","60.03","34"
"07/20/12 17:55:17","429649.1082","38.1","213.31","210","60.07","33"
"07/20/12 18:00:16","429649.1106","26.3","212.92","91","60.03","33"
"07/20/12 18:05:18","429649.1129","32.5","213.51","62","60.03","33"
"07/20/12 18:10:17","429649.1149","36.3","213.5","299","60.03","33"
"07/20/12 18:15:18","429649.1169","16.5","213.59","86","60.0","32"
"07/20/12 18:20:18","429649.1185","22.8","213.21","230","60.03","32"
"07/20/12 18:25:17","429649.12","16.5","213.32","209","60.03","32"
"07/20/12 18:30:17","429649.1212","13.3","213.75","19","60.03","32"
"07/20/12 18:35:17","429649.1223","15.3","213.54","34","60.03","32"
"07/20/12 18:40:17","429649.1231","0.0","213.44","262","60.03","31"
"07/20/12 18:45:17","429649.1238","13.5","213.42","8","60.03","31"
"07/20/12 18:50:18","429649.1245","9.5","213.5","0","60.03","31"
"07/20/12 18:55:16","429649.125","14.5","213.84","127","60.03","31"
"07/20/12 19:00:18","429649.1256","14.6","212.47","96","60.03","30"
"07/20/12 19:05:17","429649.1261","0.0","212.95","0","60.0","30"
"07/20/12 19:10:16","429649.1266","0.0","212.57","0","60.0","30"
"07/20/12 19:15:16","429649.1271","0.0","213.39","0","60.03","30"
"07/20/12 19:20:18","429649.1277","15.0","213.78","1","60.03","30"
"07/20/12 19:25:17","429649.1281","11.8","212.69","0","60.03","30"
"07/20/12 19:30:17","429649.1285","12.8","212.93","11","60.03","30"
"07/20/12 19:40:16","429649.129","0.0","213.28","0","60.03","30"
"07/21/12 06:35:19","429649.1299","0.0","213.16","0","60.03","24"
"07/21/12 06:40:18","429649.1304","12.2","213.23","231","60.07","24"
"07/21/12 06:45:18","429649.131","0.6","213.27","0","60.07","24"
"07/21/12 06:50:17","429649.1319","14.6","214.69","17","60.07","25"
"07/21/12 06:55:17","429649.1329","12.2","213.29","156","60.03","25"
"07/21/12 07:00:18","429649.1342","17.4","212.62","39","60.03","25"
"07/21/12 07:05:17","429649.1357","13.7","213.49","14","60.0","26"
"07/21/12 07:10:16","429649.1374","34.7","213.73","292","60.0","26"
"07/21/12 07:15:17","429649.1395","24.5","213.99","160","60.0","26"
"07/21/12 07:20:16","429649.1418","27.7","213.37","209","60.03","27"
"07/21/12 07:25:18","429649.1444","31.1","213.8","220","60.0","27"
"07/21/12 07:30:18","429649.1474","34.8","213.77","122","60.03","27"
"07/21/12 07:35:16","429649.1507","38.1","213.97","366","60.03","28"
"07/21/12 07:40:18","429649.1543","45.5","213.19","303","60.0","28"
"07/21/12 07:45:16","429649.1581","42.0","213.81","348","60.03","28"
"07/21/12 07:50:18","429649.1621","46.0","213.61","282","60.03","29"
"07/21/12 07:55:18","429649.166","45.0","213.36","361","60.03","29"
"07/21/12 08:00:17","429649.1698","45.7","212.79","431","60.0","30"
"07/21/12 08:05:18","429649.1752","70.8","213.64","356","60.0","30"
"07/21/12 08:10:16","429649.1808","74.9","213.54","373","60.0","30"
"07/21/12 08:15:17","429649.1868","79.4","214.61","394","60.0","31"
"07/21/12 08:20:16","429649.1931","83.6","214.07","412","60.03","31"
"07/21/12 08:25:16","429649.1998","87.1","214.38","428","60.0","31"
"07/21/12 08:30:17","429649.2067","91.3","214.28","444","60.0","32"
"07/21/12 08:35:18","429649.214","95.5","215.01","463","60.03","32"
"07/21/12 08:40:17","429649.2215","98.6","215.19","474","60.03","32"
"07/21/12 08:45:17","429649.2293","101.9","214.86","490","60.0","32"
"07/21/12 08:50:18","429649.2373","104.9","215.31","506","60.0","32"
"07/21/12 08:55:17","429649.2456","107.8","215.17","517","60.07","33"
"07/21/12 09:00:17","429649.2541","109.8","214.89","522","60.03","33"
"07/21/12 09:05:16","429649.2628","112.8","214.76","538","60.0","34"
"07/21/12 09:10:17","429649.2718","116.7","215.48","553","60.03","34"
"07/21/12 09:15:17","429649.2809","118.4","215.52","559","60.03","35"
"07/21/12 09:20:17","429649.2902","120.1","215.74","567","60.03","35"
"07/21/12 09:25:18","429649.2998","122.1","216.5","574","60.03","36"
"07/21/12 09:30:17","429649.3093","126.2","215.94","594","60.0","36"
"07/21/12 09:35:17","429649.3193","125.0","216.54","590","60.03","36"
"07/21/12 09:40:18","429649.3294","128.3","215.54","606","60.0","36"
"07/21/12 09:45:17","429649.3394","130.3","215.76","614","60.03","37"
"07/21/12 09:50:17","429649.3496","135.7","215.73","637","60.03","37"
"07/21/12 09:55:18","429649.3603","138.3","216.14","648","60.03","37"
"07/21/12 10:00:17","429649.3711","143.1","215.83","668","60.0","37"
"07/21/12 10:05:17","429649.3823","143.9","215.8","673","60.03","38"
"07/21/12 10:10:17","429649.3935","146.8","215.61","683","60.0","38"
"07/21/12 10:15:17","429649.405","149.9","215.89","693","60.0","38"
"07/21/12 10:20:17","429649.4166","146.1","216.17","680","60.0","38"
"07/21/12 10:25:18","429649.4281","149.1","216.51","689","60.03","38"
"07/21/12 10:30:18","429649.4398","151.9","215.17","709","60.0","38"
"07/21/12 10:35:16","429649.4517","153.6","215.53","708","60.03","38"
"07/21/12 10:40:17","429649.464","161.2","216.0","742","60.03","38"
"07/21/12 10:45:17","429649.4766","159.4","216.52","731","60.03","38"
"07/21/12 10:50:17","429649.4892","162.0","216.35","743","60.03","38"
"07/21/12 10:55:17","429649.502","162.2","215.9","750","60.03","39"
"07/21/12 11:00:18","429649.5148","165.7","215.97","763","60.0","39"
"07/21/12 11:05:18","429649.5278","167.9","216.27","771","60.0","39"
"07/21/12 11:10:18","429649.5409","166.5","216.9","763","60.03","39"
"07/21/12 11:15:18","429649.554","167.4","216.68","768","60.0","40"
"07/21/12 11:20:17","429649.5672","171.0","216.66","784","60.03","39"
"07/21/12 11:25:17","429649.5806","170.8","216.08","786","60.0","40"
"07/21/12 11:30:16","429649.5939","172.5","216.67","786","60.03","40"
"07/21/12 11:35:17","429649.6074","173.9","216.74","793","60.03","40"
"07/21/12 11:40:18","429649.621","173.1","216.77","794","60.07","41"
"07/21/12 11:45:17","429649.6345","175.2","217.1","804","60.03","41"
"07/21/12 11:50:17","429649.6481","174.9","217.1","805","60.03","41"
"07/21/12 11:55:18","429649.6618","174.6","216.64","800","60.03","42"
"07/21/12 12:00:18","429649.6755","176.5","216.96","808","60.03","43"
"07/21/12 12:05:17","429649.6892","176.8","217.07","807","60.03","43"
"07/21/12 12:10:18","429649.703","178.5","217.43","813","60.03","43"
"07/21/12 12:15:16","429649.7168","175.5","216.15","806","60.0","43"
"07/21/12 12:20:18","429649.7305","174.3","215.69","803","60.0","43"
"07/21/12 12:25:17","429649.7442","175.5","216.73","798","60.03","43"
"07/21/12 12:30:17","429649.7579","175.1","216.99","800","60.03","44"
"07/21/12 12:35:17","429649.7717","175.2","217.04","806","60.03","44"
"07/21/12 12:40:17","429649.7854","176.2","216.69","812","60.03","44"
"07/21/12 12:45:18","429649.7993","178.0","215.85","820","60.0","44"
"07/21/12 12:50:17","429649.813","176.2","216.3","808","60.0","44"
"07/21/12 12:55:17","429649.8269","176.4","216.67","812","60.0","44"
"07/21/12 13:00:18","429649.8407","176.5","216.73","808","60.03","44"
"07/21/12 13:05:18","429649.8545","176.5","216.7","807","60.0","44"
"07/21/12 13:10:17","429649.8682","179.3","216.57","818","60.03","44"
"07/21/12 13:15:18","429649.8821","176.8","216.17","809","60.03","44"
"07/21/12 13:20:18","429649.8958","175.6","215.92","806","60.0","43"
"07/21/12 13:25:17","429649.9095","176.3","215.96","805","60.0","43"
"07/21/12 13:30:18","429649.9231","173.7","215.55","798","60.03","44"
"07/21/12 13:35:17","429649.9367","173.5","216.11","798","60.03","44"
"07/21/12 13:40:18","429649.9503","174.8","216.29","800","60.0","44"
"07/21/12 13:45:17","429649.9638","173.5","215.99","794","60.0","44"
"07/21/12 13:50:17","429649.9772","172.5","216.34","784","60.0","44"
"07/21/12 13:55:17","429649.9905","168.9","215.73","776","60.03","44"
"07/21/12 14:00:18","429650.0037","169.0","216.78","769","60.0","44"
"07/21/12 14:05:18","429650.017","169.6","216.57","774","60.0","44"
"07/21/12 14:10:17","429650.0302","167.6","217.11","765","60.03","44"
"07/21/12 14:15:18","429650.0432","165.2","216.06","760","60.0","44"
"07/21/12 14:20:17","429650.0559","164.4","215.93","757","60.03","44"
"07/21/12 14:25:18","429650.0687","161.8","216.06","745","60.03","44"
"07/21/12 14:30:18","429650.0813","159.8","216.4","735","60.0","44"
"07/21/12 14:35:18","429650.0936","157.6","216.65","724","60.0","44"
"07/21/12 14:40:18","429650.1059","156.9","215.8","727","60.03","44"
"07/21/12 14:45:18","429650.1181","155.4","216.02","720","60.03","43"
"07/21/12 14:50:17","429650.1301","153.3","215.59","712","60.03","43"
"07/21/12 14:55:17","429650.142","145.4","215.36","674","60.0","43"
"07/21/12 15:00:17","429650.1537","151.7","216.04","706","60.07","43"
"07/21/12 15:05:16","429650.1654","149.8","215.54","697","60.03","43"
"07/21/12 15:10:17","429650.1769","147.5","216.0","685","60.0","42"
"07/21/12 15:15:18","429650.1884","146.2","216.34","679","60.0","42"
"07/21/12 15:20:17","429650.1884","124.1","215.56","587","60.03","42"
"07/21/12 15:25:18","429650.1994","140.6","215.66","657","60.0","41"
"07/21/12 15:30:16","429650.2101","138.5","215.51","645","60.03","41"
"07/21/12 15:35:18","429650.2202","136.1","215.41","640","60.03","41"
"07/21/12 15:40:18","429650.2308","135.4","215.19","637","60.03","41"
"07/21/12 15:45:17","429650.2414","132.6","215.36","622","60.03","41"
"07/21/12 15:50:17","429650.2515","127.8","215.62","600","60.03","40"
"07/21/12 15:55:18","429650.2614","125.3","215.63","591","60.0","40"
"07/21/12 16:00:16","429650.2709","120.8","215.96","567","60.03","40"
"07/21/12 16:05:18","429650.2802","116.6","215.83","551","60.03","40"
"07/21/12 16:10:16","429650.2891","115.4","215.35","546","60.03","39"
"07/21/12 16:15:17","429650.2976","113.0","214.57","540","60.03","39"
"07/21/12 16:20:18","429650.3063","112.4","214.56","536","60.03","38"
"07/21/12 16:25:18","429650.3144","100.3","215.48","483","60.03","38"
"07/21/12 16:30:18","429650.3206","97.4","215.49","470","60.03","37"
"07/21/12 16:35:18","429650.3266","47.4","213.55","355","60.03","37"
"07/21/12 16:40:17","429650.3334","104.6","214.98","502","60.03","36"
"07/21/12 16:45:17","429650.3405","92.5","214.44","450","60.0","36"
"07/21/12 16:50:17","429650.3466","45.9","213.66","340","60.03","36"
"07/21/12 16:55:18","429650.3506","41.2","213.29","93","60.03","35"
"07/21/12 17:00:18","429650.3539","56.1","214.47","166","60.03","35"
"07/21/12 17:05:18","429650.3596","77.8","215.12","385","60.0","34"
"07/21/12 17:10:18","429650.3632","35.3","214.39","308","60.03","34"
"07/21/12 17:15:17","429650.3684","83.0","215.47","410","60.03","34"
"07/21/12 17:20:18","429650.3741","57.3","214.78","373","60.07","34"
"07/21/12 17:25:17","429650.3786","58.0","214.6","408","60.03","34"
"07/21/12 17:30:17","429650.3814","37.1","213.86","116","60.03","33"
"07/21/12 17:35:18","429650.3837","56.7","215.16","383","60.03","33"
"07/21/12 17:40:17","429650.3871","25.7","214.57","267","60.07","33"
"07/21/12 17:45:17","429650.3901","62.9","215.98","411","60.0","32"
"07/21/12 17:50:18","429650.3932","32.9","214.34","141","60.03","32"
"07/21/12 17:55:17","429650.3959","44.6","214.49","316","60.03","32"
"07/21/12 18:00:18","429650.399","22.5","214.66","176","60.03","32"
"07/21/12 18:05:17","429650.4013","34.3","214.41","174","60.0","32"
"07/21/12 18:10:18","429650.4038","29.4","214.55","115","60.03","32"
"07/21/12 18:15:17","429650.4059","32.5","214.75","255","60.03","32"
"07/21/12 18:20:18","429650.4083","23.0","213.94","111","60.03","32"
"07/21/12 18:25:17","429650.4096","15.4","214.23","32","60.03","31"
"07/21/12 18:30:18","429650.4108","14.5","213.52","24","60.0","31"
"07/21/12 18:35:17","429650.4124","11.2","214.22","134","60.03","31"
"07/21/12 18:40:17","429650.4138","15.0","214.93","12","60.03","31"
"07/21/12 18:45:18","429650.4148","15.7","213.88","9","60.03","30"
"07/21/12 18:50:17","429650.4154","5.8","213.84","0","60.03","30"
"07/21/12 18:55:18","429650.416","12.9","214.26","3","60.03","30"
"07/21/12 19:00:17","429650.4164","12.0","213.58","98","60.03","30"
"07/21/12 19:05:17","429650.4168","0.0","214.34","0","60.03","29"
"07/21/12 19:10:17","429650.4171","7.4","213.07","0","60.03","29"
"07/21/12 19:15:18","429650.4174","7.6","214.35","0","60.07","29"
"07/21/12 19:20:17","429650.4176","6.4","214.07","0","60.03","28"
"07/21/12 19:25:17","429650.4179","10.8","214.02","1","60.0","28"
"07/22/12 06:25:20","429650.4181","0.0","213.13","0","60.0","18"
"07/22/12 06:30:20","429650.4184","0.0","213.11","0","60.03","18"
"07/22/12 06:35:19","429650.4188","0.0","213.24","0","60.03","19"
"07/22/12 06:40:18","429650.4193","14.2","212.79","179","60.0","19"
"07/22/12 06:45:18","429650.42","15.2","213.37","7","60.03","20"
"07/22/12 06:50:17","429650.4208","8.2","214.13","234","60.0","20"
"07/22/12 06:55:17","429650.4218","11.6","213.84","157","60.03","21"
"07/22/12 07:00:18","429650.4231","14.4","212.95","9","60.0","22"
"07/22/12 07:05:17","429650.4246","28.4","214.24","134","60.03","22"
"07/22/12 07:10:18","429650.4264","25.6","214.05","37","60.0","23"
"07/22/12 07:15:19","429650.4284","32.1","214.21","97","60.03","24"
"07/22/12 07:20:17","429650.4307","34.8","214.23","277","60.0","24"
"07/22/12 07:25:18","429650.4333","30.4","214.63","305","60.0","25"
"07/22/12 07:30:17","429650.4361","43.1","214.58","121","60.03","25"
"07/22/12 07:35:19","429650.4393","38.3","213.61","224","60.0","26"
"07/22/12 07:40:19","429650.4427","41.5","214.03","406","60.0","27"
"07/22/12 07:45:18","429650.4464","53.7","213.5","336","60.03","27"
"07/22/12 07:50:17","429650.4503","53.1","213.48","261","60.03","28"
"07/22/12 07:55:18","429650.4542","58.3","214.32","164","60.0","28"
"07/22/12 08:00:17","429650.4581","40.3","213.74","215","60.0","29"
"07/22/12 08:05:18","429650.4631","65.9","213.21","338","60.03","29"
"07/22/12 08:10:18","429650.4683","70.1","213.53","355","60.0","29"
"07/22/12 08:15:18","429650.4739","74.0","213.1","371","60.0","30"
"07/22/12 08:20:18","429650.4798","77.3","214.0","387","60.0","30"
"07/22/12 08:25:17","429650.486","81.6","214.09","406","60.03","31"
"07/22/12 08:30:18","429650.4925","85.6","214.78","420","60.03","31"
"07/22/12 08:35:18","429650.4993","89.4","215.77","432","60.0","32"
"07/22/12 08:40:17","429650.5063","92.0","215.17","449","60.03","32"
"07/22/12 08:45:18","429650.5137","96.3","215.6","460","60.03","32"
"07/22/12 08:50:18","429650.5212","99.4","215.14","478","60.03","33"
"07/22/12 08:55:18","429650.5291","102.4","214.22","496","60.0","33"
"07/22/12 09:00:18","429650.5372","106.3","214.32","510","60.03","34"
"07/22/12 09:05:18","429650.5458","113.3","215.09","540","60.0","34"
"07/22/12 09:10:19","429650.555","125.8","214.94","594","60.0","35"
"07/22/12 09:15:18","429650.5626","45.6","213.95","399","60.03","35"
"07/22/12 09:20:18","429650.569","70.3","214.27","355","60.0","35"
"07/22/12 09:25:17","429650.5761","119.0","215.82","565","60.03","35"
"07/22/12 09:30:18","429650.5857","128.3","215.65","606","60.03","35"
"07/22/12 09:35:17","429650.5954","129.0","216.86","602","60.03","36"
"07/22/12 09:40:18","429650.6056","133.5","216.12","624","60.03","36"
"07/22/12 09:45:18","429650.616","135.2","216.71","623","60.03","37"
"07/22/12 09:50:19","429650.6266","136.9","216.87","633","60.0","37"
"07/22/12 09:55:18","429650.6373","138.4","216.82","641","60.03","38"
"07/22/12 10:00:18","429650.6481","140.3","216.27","651","60.0","38"
"07/22/12 10:05:19","429650.6592","142.2","217.36","659","60.0","38"
"07/22/12 10:10:18","429650.6703","143.5","216.96","666","60.0","39"
"07/22/12 10:15:19","429650.6817","146.2","217.29","675","60.0","39"
"07/22/12 10:20:18","429650.693","147.5","217.94","682","60.03","40"
"07/22/12 10:25:18","429650.7046","149.6","218.35","686","60.0","40"
"07/22/12 10:30:17","429650.7162","150.7","217.33","698","60.03","41"
"07/22/12 10:35:18","429650.7281","152.6","217.83","702","60.0","41"
"07/22/12 10:40:17","429650.74","152.8","218.08","701","60.03","42"
"07/22/12 10:45:18","429650.7521","154.4","217.26","713","60.03","43"
"07/22/12 10:50:19","429650.7642","157.1","217.61","723","60.0","43"
"07/22/12 10:55:17","429650.7764","158.6","218.19","728","60.0","43"
"07/22/12 11:00:18","429650.7888","158.8","217.46","731","60.03","43"
"07/22/12 11:05:18","429650.8014","161.0","217.52","736","60.0","43"
"07/22/12 11:10:17","429650.8138","161.6","217.86","739","60.03","44"
"07/22/12 11:15:18","429650.8264","161.9","217.56","739","60.0","45"
"07/22/12 11:20:18","429650.8391","162.9","217.63","745","60.0","45"
"07/22/12 11:25:19","429650.8519","163.5","217.53","753","60.03","46"
"07/22/12 11:30:17","429650.8646","164.6","217.29","754","60.0","46"
"07/22/12 11:35:18","429650.8775","165.6","217.75","754","60.0","47"
"07/22/12 11:40:18","429650.8904","166.5","217.81","757","60.03","47"
"07/22/12 11:45:19","429650.9035","167.2","217.46","763","60.0","47"
"07/22/12 11:50:17","429650.9164","166.2","217.48","760","60.03","47"
"07/22/12 11:55:18","429650.9294","166.6","217.46","760","60.03","48"
"07/22/12 12:00:18","429650.9424","167.3","217.26","770","60.03","48"
"07/22/12 12:05:17","429650.9555","168.1","217.21","770","60.0","48"
"07/22/12 12:10:18","429650.9686","167.6","216.82","772","60.0","49"
"07/22/12 12:15:17","429650.9817","168.7","216.88","768","60.03","49"
"07/22/12 12:20:18","429650.9947","166.9","217.07","762","60.03","50"
"07/22/12 12:25:18","429651.0078","168.6","216.33","775","60.03","50"
"07/22/12 12:30:17","429651.0208","168.5","216.77","771","60.03","50"
"07/22/12 12:35:18","429651.034","166.6","217.57","761","60.0","51"
"07/22/12 12:40:17","429651.0468","166.9","217.47","762","60.0","51"
"07/22/12 12:45:18","429651.06","169.1","218.2","766","60.03","50"
"07/22/12 12:50:19","429651.0732","168.9","217.75","773","60.0","50"
"07/22/12 12:55:17","429651.0863","166.4","217.36","768","60.03","51"
"07/22/12 13:00:19","429651.0992","167.1","217.14","761","60.03","51"
"07/22/12 13:05:18","429651.1121","166.4","216.92","760","60.0","51"
"07/22/12 13:10:18","429651.125","165.8","217.17","764","60.03","52"
"07/22/12 13:15:19","429651.138","164.8","217.47","755","60.0","52"
"07/22/12 13:20:17","429651.1507","162.8","217.34","749","60.0","53"
"07/22/12 13:25:18","429651.1634","161.5","216.92","741","60.03","53"
"07/22/12 13:30:17","429651.1759","161.1","216.91","738","60.03","54"
"07/22/12 13:35:17","429651.1885","161.7","216.38","747","60.0","53"
"07/22/12 13:40:18","429651.2013","163.7","217.45","747","60.03","53"
"07/22/12 13:45:19","429651.214","159.1","216.44","735","60.03","53"
"07/22/12 13:50:17","429651.2267","170.1","216.92","780","60.03","52"
"07/22/12 13:55:18","429651.2388","135.0","216.09","630","60.03","51"
"07/22/12 14:00:18","429651.2514","174.9","217.07","797","60.03","51"
"07/22/12 14:05:17","429651.2632","134.8","216.08","627","60.0","50"
"07/22/12 14:10:19","429651.2709","109.6","215.36","523","60.03","49"
"07/22/12 14:15:17","429651.281","162.2","215.82","749","60.0","48"
"07/22/12 14:20:18","429651.2938","137.3","215.34","645","60.0","47"
"07/22/12 14:25:18","429651.3029","62.2","214.14","323","60.0","45"
"07/22/12 14:30:18","429651.3162","162.8","216.28","750","60.03","45"
"07/22/12 14:35:17","429651.3289","168.7","216.23","777","60.03","44"
"07/22/12 14:40:18","429651.3419","164.2","215.97","760","60.0","44"
"07/22/12 14:45:18","429651.3541","166.0","216.7","766","60.03","43"
"07/22/12 14:50:17","429651.3669","162.1","216.23","750","60.0","43"
"07/22/12 14:55:18","429651.3792","151.7","216.38","705","60.03","43"
"07/22/12 15:00:19","429651.3907","144.9","215.56","676","60.03","43"
"07/22/12 15:05:17","429651.4019","143.5","216.18","669","60.03","43"
"07/22/12 15:10:18","429651.4131","142.0","215.94","662","60.03","43"
"07/22/12 15:15:18","429651.424","139.3","215.78","650","60.03","42"
"07/22/12 15:20:17","429651.4347","137.4","215.95","642","60.0","42"
"07/22/12 15:25:18","429651.4453","134.2","215.18","635","60.03","42"
"07/22/12 15:30:17","429651.4558","131.9","215.48","621","60.03","41"
"07/22/12 15:35:17","429651.4659","129.4","215.41","607","60.03","41"
"07/22/12 15:40:18","429651.4759","126.4","215.21","594","60.03","41"
"07/22/12 15:45:18","429651.4857","124.1","215.57","585","60.03","41"
"07/22/12 15:50:17","429651.4952","121.3","215.39","572","60.03","41"
"07/22/12 15:55:18","429651.5046","117.9","214.95","562","60.0","40"
"07/22/12 16:00:18","429651.5136","114.9","213.95","547","60.07","40"
"07/22/12 16:05:19","429651.5225","112.3","215.68","537","60.03","40"
"07/22/12 16:10:17","429651.531","109.2","215.41","523","60.03","40"
"07/22/12 16:15:17","429651.5394","106.0","213.82","513","60.0","40"
"07/22/12 16:20:18","429651.5476","103.6","214.92","494","60.0","39"
"07/22/12 16:25:17","429651.5556","100.4","215.13","486","60.03","39"
"07/22/12 16:30:18","429651.5633","97.2","214.23","467","60.0","38"
"07/22/12 16:35:18","429651.5707","93.9","214.04","454","60.03","38"
"07/22/12 16:40:18","429651.5779","90.8","214.17","442","60.0","38"
"07/22/12 16:45:19","429651.5848","86.8","214.38","427","60.0","38"
"07/22/12 16:50:19","429651.5914","83.3","213.89","412","60.03","37"
"07/22/12 16:55:18","429651.5978","79.9","213.85","397","60.0","37"
"07/22/12 17:00:18","429651.6039","75.9","213.96","381","60.0","36"
"07/22/12 17:05:17","429651.6096","72.6","214.18","364","60.0","36"
"07/22/12 17:10:18","429651.6151","69.3","214.55","350","60.03","36"
"07/22/12 17:15:19","429651.6198","65.0","214.55","332","60.0","35"
"07/22/12 17:20:18","429651.6247","61.9","214.51","319","60.0","35"
"07/22/12 17:25:17","429651.6289","53.1","214.36","362","60.0","35"
"07/22/12 17:30:17","429651.6328","40.7","215.02","166","60.03","34"
"07/22/12 17:35:18","429651.6368","43.9","213.4","430","60.03","34"
"07/22/12 17:40:18","429651.6405","40.4","214.62","109","60.03","34"
"07/22/12 17:45:19","429651.644","48.8","214.58","329","60.03","33"
"07/22/12 17:50:18","429651.6471","40.0","213.83","272","60.03","33"
"07/22/12 17:55:19","429651.65","31.0","213.48","241","60.03","33"
"07/22/12 18:00:18","429651.6526","29.5","214.03","95","60.0","32"
"07/22/12 18:05:19","429651.6549","23.1","214.11","268","60.03","32"
"07/22/12 18:10:17","429651.657","35.6","213.75","127","60.0","32"
"07/22/12 18:15:18","429651.6589","15.6","213.11","194","60.03","32"
"07/22/12 18:20:19","429651.6605","12.7","212.37","182","60.03","32"
"07/22/12 18:25:17","429651.6618","21.8","213.24","261","60.03","32"
"07/22/12 18:30:18","429651.6629","12.8","213.15","80","60.03","31"
"07/22/12 18:35:19","429651.6639","12.7","213.39","1","60.0","31"
"07/22/12 18:40:18","429651.6646","0.0","213.68","54","60.0","31"
"07/22/12 18:45:18","429651.6651","0.0","212.83","0","60.03","30"
"07/22/12 18:50:19","429651.6656","13.9","213.51","3","60.03","30"
"07/22/12 18:55:17","429651.666","2.2","213.36","146","60.03","30"
"07/22/12 19:00:19","429651.6665","14.4","212.82","3","60.0","30"
"07/22/12 19:05:18","429651.667","7.0","212.02","0","60.03","29"
"07/22/12 19:10:18","429651.6674","0.0","212.55","0","60.0","29"
"07/22/12 19:40:17","429651.6674","0.0","212.83","0","60.03","26"
"07/23/12 06:25:19","429651.6676","7.4","212.27","0","60.03","25"
"07/23/12 06:30:19","429651.6678","0.0","212.8","0","60.03","25"
"07/23/12 06:35:21","429651.6681","0.0","213.15","0","60.0","26"
"07/23/12 06:40:18","429651.6686","0.0","212.7","0","60.03","26"
"07/23/12 06:45:19","429651.6691","13.3","211.79","0","60.03","26"
"07/23/12 06:50:18","429651.6699","7.6","212.65","88","60.0","26"
"07/23/12 06:55:18","429651.6709","7.5","212.36","290","60.03","26"
"07/23/12 07:00:19","429651.6721","25.5","213.56","219","60.0","27"
"07/23/12 07:05:17","429651.6734","20.6","213.18","243","60.0","27"
"07/23/12 07:10:18","429651.6751","19.1","212.55","136","60.03","27"
"07/23/12 07:15:18","429651.677","36.7","213.25","103","60.0","27"
"07/23/12 07:20:17","429651.6793","33.6","213.42","68","60.0","27"
"07/23/12 07:25:18","429651.6817","39.1","212.66","299","60.03","28"
"07/23/12 07:30:19","429651.6845","34.2","212.78","128","60.03","28"
"07/23/12 07:35:18","429651.6876","45.7","213.36","202","60.03","29"
"07/23/12 07:40:18","429651.691","39.1","212.67","275","60.0","29"
"07/23/12 07:45:19","429651.6946","57.2","214.22","138","60.07","29"
"07/23/12 07:50:18","429651.6986","54.5","214.0","378","60.0","30"
"07/23/12 07:55:19","429651.7024","45.6","213.36","354","60.0","30"
"07/23/12 08:00:18","429651.7063","48.8","213.84","358","60.03","30"
"07/23/12 08:05:18","429651.7113","66.0","213.24","340","60.03","30"
"07/23/12 08:10:18","429651.7166","70.4","214.05","356","60.0","31"
"07/23/12 08:15:17","429651.7222","74.9","214.51","375","59.96","31"
"07/23/12 08:20:19","429651.7282","78.3","214.18","389","60.0","31"
"07/23/12 08:25:18","429651.7344","83.3","214.17","412","60.0","32"
"07/23/12 08:30:19","429651.7411","87.6","213.81","428","60.03","32"
"07/23/12 08:35:18","429651.7481","92.3","214.37","453","59.96","32"
"07/23/12 08:40:18","429651.7555","96.4","214.5","467","60.0","32"
"07/23/12 08:45:18","429651.7631","100.6","214.62","488","60.0","33"
"07/23/12 08:50:18","429651.7712","107.6","214.45","516","60.03","33"
"07/23/12 08:55:18","429651.7789","110.1","215.47","527","60.0","34"
"07/23/12 09:00:17","429651.7877","113.6","214.66","542","60.0","34"
"07/23/12 09:05:18","429651.7975","137.6","215.45","647","60.0","35"
"07/23/12 09:10:17","429651.8076","130.5","215.95","611","60.03","35"
"07/23/12 09:15:19","429651.8156","126.4","215.08","596","59.96","35"
"07/23/12 09:20:19","429651.8253","123.2","215.07","581","60.0","35"
"07/23/12 09:25:18","429651.8349","124.5","215.39","588","60.0","35"
"07/23/12 09:30:18","429651.8448","127.6","214.43","598","60.0","35"
"07/23/12 09:35:18","429651.8548","130.0","214.51","613","60.03","36"
"07/23/12 09:40:18","429651.8651","133.0","214.34","627","60.03","36"
"07/23/12 09:45:19","429651.8755","135.0","214.57","630","60.0","36"
"07/23/12 09:50:18","429651.8861","137.6","215.03","647","60.03","37"
"07/23/12 09:55:19","429651.8969","139.7","214.18","662","60.07","37"
"07/23/12 10:00:18","429651.9079","142.3","215.5","665","60.03","37"
"07/23/12 10:05:19","429651.919","144.1","214.73","673","60.0","38"
"07/23/12 10:10:18","429651.9304","147.1","214.87","691","60.03","38"
"07/23/12 10:15:19","429651.9419","149.6","215.12","698","60.03","38"
"07/23/12 10:20:18","429651.9537","152.6","215.57","705","60.0","38"
"07/23/12 10:25:18","429651.9655","153.6","215.45","713","60.03","38"
"07/23/12 10:30:18","429651.9776","156.2","215.66","723","60.0","38"
"07/23/12 10:35:18","429651.9898","157.2","216.26","724","60.0","38"
"07/23/12 10:40:18","429652.0022","159.6","216.14","734","60.0","38"
"07/23/12 10:45:19","429652.0147","160.9","215.5","743","60.0","38"
"07/23/12 10:50:17","429652.0273","162.9","216.19","752","60.03","39"
"07/23/12 10:55:19","429652.0401","163.9","216.64","755","60.03","39"
"07/23/12 11:00:19","429652.053","165.8","215.9","765","60.0","39"
"07/23/12 11:05:18","429652.0659","167.5","216.8","768","60.0","40"
"07/23/12 11:10:18","429652.0791","169.4","216.97","774","60.03","40"
"07/23/12 11:15:18","429652.0923","172.8","217.71","786","60.0","39"
"07/23/12 11:20:19","429652.1059","172.1","216.58","796","60.03","39"
"07/23/12 11:25:17","429652.1193","174.4","216.69","802","60.0","40"
"07/23/12 11:30:17","429652.1329","174.2","216.27","793","59.96","40"
"07/23/12 11:35:18","429652.1466","176.6","215.78","813","60.0","40"
"07/23/12 11:40:17","429652.1603","176.1","216.25","805","60.0","40"
"07/23/12 11:45:18","429652.1741","177.4","216.41","813","60.0","40"
"07/23/12 11:50:18","429652.1879","179.2","216.25","819","60.0","40"
"07/23/12 11:55:18","429652.2017","177.6","216.43","816","60.03","41"
"07/23/12 12:00:19","429652.2156","178.5","216.5","820","60.07","41"
"07/23/12 12:05:19","429652.2295","176.8","216.08","813","60.0","42"
"07/23/12 12:10:19","429652.2433","177.8","215.63","818","60.03","42"
"07/23/12 12:15:18","429652.2572","179.2","215.51","821","60.0","42"
"07/23/12 12:20:18","429652.2713","180.1","215.07","826","60.0","42"
"07/23/12 12:25:19","429652.2853","180.1","215.74","829","60.03","42"
"07/23/12 12:30:19","429652.2995","180.2","215.51","824","60.0","42"
"07/23/12 12:35:18","429652.3135","181.8","215.72","834","60.0","42"
"07/23/12 12:40:19","429652.3277","180.3","215.84","825","60.0","42"
"07/23/12 12:45:18","429652.3415","179.2","215.32","825","60.0","42"
"07/23/12 12:50:17","429652.3555","180.5","216.9","819","60.0","42"
"07/23/12 12:55:18","429652.3696","179.8","216.71","825","60.03","42"
"07/23/12 13:00:18","429652.3836","179.0","216.0","819","60.0","42"
"07/23/12 13:05:17","429652.3975","178.3","215.71","816","60.0","42"
"07/23/12 13:10:18","429652.4114","178.6","216.01","818","60.03","42"
"07/23/12 13:15:19","429652.4254","176.8","216.5","814","60.0","43"
"07/23/12 13:20:19","429652.4392","177.2","216.66","813","60.03","43"
"07/23/12 13:25:19","429652.453","176.9","216.42","808","60.03","43"
"07/23/12 13:30:18","429652.4667","176.4","215.07","808","60.03","43"
"07/23/12 13:35:18","429652.4805","176.2","216.17","809","60.0","43"
"07/23/12 13:40:18","429652.4942","174.6","216.19","803","60.03","43"
"07/23/12 13:45:18","429652.5078","174.2","215.94","794","60.0","43"
"07/23/12 13:50:19","429652.5214","174.1","216.47","798","60.03","43"
"07/23/12 13:55:18","429652.5348","170.8","215.7","783","60.03","43"
"07/23/12 14:00:19","429652.5481","173.9","216.67","799","60.03","43"
"07/23/12 14:05:18","429652.5606","171.4","215.84","787","60.03","43"
"07/23/12 14:10:19","429652.5737","192.0","216.25","877","60.0","42"
"07/23/12 14:15:18","429652.5854","134.2","215.07","629","60.0","42"
"07/23/12 14:20:18","429652.5929","88.3","213.78","434","60.03","41"
"07/23/12 14:25:19","429652.5987","65.6","214.15","334","60.03","39"
"07/23/12 14:30:18","429652.6029","42.7","213.61","163","60.03","38"
"07/23/12 14:35:19","429652.6069","63.0","213.92","160","60.03","37"
"07/23/12 14:40:19","429652.6122","70.7","214.4","353","60.0","37"
"07/23/12 14:45:19","429652.6177","75.1","214.19","375","60.0","36"
"07/23/12 14:50:18","429652.6248","124.2","214.92","589","60.03","36"
"07/23/12 14:55:19","429652.6316","76.5","213.59","380","60.0","35"
"07/23/12 15:00:19","429652.6385","66.4","214.57","335","60.03","35"
"07/23/12 15:05:18","429652.6429","41.8","213.5","388","60.07","35"
"07/23/12 15:10:18","429652.6471","66.4","214.62","339","60.03","34"
"07/23/12 15:15:18","429652.6521","63.0","213.78","322","60.0","34"
"07/23/12 15:20:18","429652.6571","65.7","213.24","334","60.03","34"
"07/23/12 15:25:19","429652.6628","75.8","215.5","376","60.0","34"
"07/23/12 15:30:19","429652.6683","55.8","214.19","141","60.0","34"
"07/23/12 15:35:18","429652.6722","50.9","214.38","349","60.03","34"
"07/23/12 15:40:19","429652.6761","60.9","213.58","431","60.0","34"
"07/23/12 15:45:18","429652.6806","56.6","214.28","338","60.0","33"
"07/23/12 15:50:19","429652.6855","66.1","214.9","334","60.03","33"
"07/23/12 15:55:18","429652.6915","126.6","215.23","597","60.03","33"
"07/23/12 16:00:19","429652.6957","41.8","213.35","372","60.03","33"
"07/23/12 16:05:18","429652.7008","65.4","214.45","87","60.03","34"
"07/23/12 16:10:19","429652.7063","47.9","214.71","243","60.03","34"
"07/23/12 16:15:18","429652.7093","31.3","213.33","91","60.0","34"
"07/23/12 16:20:18","429652.7123","46.2","213.86","296","60.0","33"
"07/23/12 16:25:18","429652.716","49.4","213.33","365","60.0","33"
"07/23/12 16:30:18","429652.7216","104.0","215.02","502","60.03","33"
"07/23/12 16:35:19","429652.7299","108.3","215.31","516","60.0","34"
"07/23/12 16:40:18","429652.7367","59.9","214.46","395","60.0","34"
"07/23/12 16:45:18","429652.7425","106.4","215.19","511","60.0","34"
"07/23/12 16:50:18","429652.7477","32.8","214.02","254","60.0","34"
"07/23/12 16:55:18","429652.7504","41.9","214.03","152","60.03","34"
"07/23/12 17:00:19","429652.7541","43.8","214.07","290","60.07","34"
"07/23/12 17:05:18","429652.7581","94.1","215.03","456","60.0","33"
"07/23/12 17:10:18","429652.7643","63.5","214.18","327","60.03","34"
"07/23/12 17:15:18","429652.7678","29.6","213.83","103","60.03","34"
"07/23/12 17:20:19","429652.7704","31.1","213.67","150","60.03","33"
"07/23/12 17:25:18","429652.7731","29.5","213.75","165","60.03","33"
"07/23/12 17:30:18","429652.7757","25.7","214.46","66","60.03","33"
"07/23/12 17:35:19","429652.7778","18.4","213.85","25","60.03","32"
"07/23/12 17:40:18","429652.7802","36.7","213.79","120","60.03","32"
"07/23/12 17:45:19","429652.783","37.5","213.45","220","60.0","32"
"07/23/12 17:50:18","429652.7852","21.9","213.08","334","60.0","32"
"07/23/12 17:55:17","429652.7873","36.5","213.85","57","60.03","32"
"07/23/12 18:00:19","429652.7895","30.1","213.03","74","60.0","31"
"07/23/12 18:05:19","429652.7915","29.1","213.55","90","60.0","31"
"07/23/12 18:10:19","429652.793","20.3","214.05","231","60.0","31"
"07/23/12 18:15:18","429652.7943","16.2","214.21","16","60.0","31"
"07/23/12 18:20:19","429652.7955","13.3","214.25","11","60.03","30"
"07/23/12 18:25:17","429652.7966","14.1","213.93","5","60.03","30"
"07/23/12 18:30:18","429652.7978","20.9","213.15","147","60.03","30"
"07/23/12 18:35:18","429652.7988","21.8","214.08","262","60.03","29"
"07/23/12 18:40:18","429652.7999","10.8","212.99","27","60.03","29"
"07/23/12 18:45:19","429652.8009","8.4","214.76","218","60.03","29"
"07/23/12 18:50:18","429652.8018","13.3","214.3","7","60.0","29"
"07/23/12 18:55:19","429652.8029","14.3","214.21","215","60.03","29"
"07/23/12 19:00:18","429652.804","14.6","214.15","1","60.0","29"
"07/23/12 19:05:18","429652.8047","15.8","214.09","1","60.0","29"
"07/23/12 19:10:19","429652.8054","7.7","213.96","0","60.0","28"
"07/23/12 19:15:18","429652.8061","0.0","214.19","260","60.03","28"
"07/23/12 19:20:19","429652.8069","14.8","214.04","1","60.03","28"
"07/23/12 19:25:19","429652.8076","12.9","213.93","13","60.0","28"
"07/23/12 19:30:19","429652.8083","11.6","213.74","0","60.03","28"
"07/23/12 19:35:18","429652.8088","10.9","212.98","0","60.03","28"
"07/23/12 19:40:19","429652.8094","14.0","213.84","2","60.03","28"
"07/23/12 19:45:18","429652.8099","0.0","213.15","0","60.0","28"
"07/23/12 19:50:18","429652.8103","0.0","214.02","206","60.07","28"
"07/23/12 19:55:19","429652.8105","14.1","214.82","116","60.07","28"
"07/24/12 06:35:18","429652.8108","13.2","212.93","1","60.03","18"
"07/24/12 06:40:19","429652.8112","11.3","213.73","87","60.03","19"
"07/24/12 06:45:18","429652.8118","14.2","212.42","2","60.0","19"
"07/24/12 06:50:19","429652.8126","12.8","212.85","26","60.03","19"
"07/24/12 06:55:19","429652.8136","20.9","212.63","231","60.03","20"
"07/24/12 07:00:18","429652.8148","16.7","213.17","139","60.0","20"
"07/24/12 07:05:18","429652.8163","30.0","213.72","67","60.03","22"
"07/24/12 07:10:19","429652.818","32.9","214.3","57","60.0","22"
"07/24/12 07:15:19","429652.8201","32.5","214.77","129","60.03","23"
"07/24/12 07:20:19","429652.8224","37.0","215.35","279","60.0","23"
"07/24/12 07:25:18","429652.8251","34.4","215.89","298","60.03","24"
"07/24/12 07:30:19","429652.828","45.3","214.51","349","60.0","25"
"07/24/12 07:35:18","429652.8313","51.0","213.68","375","60.0","25"
"07/24/12 07:40:19","429652.8349","56.9","213.89","173","60.03","26"
"07/24/12 07:45:20","429652.8388","38.0","215.3","79","60.0","26"
"07/24/12 07:50:19","429652.8427","61.3","214.17","332","60.03","27"
"07/24/12 07:55:19","429652.8466","41.0","213.86","322","60.03","27"
"07/24/12 08:00:19","429652.8505","40.6","214.3","385","60.07","28"
"07/24/12 08:05:20","429652.8558","70.9","213.9","357","60.0","28"
"07/24/12 08:10:19","429652.8615","75.2","214.48","376","60.03","29"
"07/24/12 08:15:19","429652.8675","79.0","214.55","392","60.03","29"
"07/24/12 08:20:19","429652.8738","83.1","214.62","407","60.0","30"
"07/24/12 08:25:19","429652.8804","86.9","213.65","429","60.03","30"
"07/24/12 08:30:19","429652.8872","91.0","214.51","441","60.03","31"
"07/24/12 08:35:18","429652.8944","94.2","214.35","458","60.0","32"
"07/24/12 08:40:18","429652.9019","98.5","215.43","469","60.03","32"
"07/24/12 08:45:19","429652.9097","101.7","215.25","489","60.03","32"
"07/24/12 08:50:18","429652.9177","105.6","215.6","505","60.03","33"
"07/24/12 08:55:19","429652.9261","108.8","215.53","517","60.03","33"
"07/24/12 09:00:20","429652.9347","111.8","214.8","535","60.0","34"
"07/24/12 09:05:20","429652.9435","114.8","214.28","547","60.03","35"
"07/24/12 09:10:18","429652.9525","117.1","214.54","556","60.0","36"
"07/24/12 09:15:19","429652.9618","119.9","215.83","561","60.03","36"
"07/24/12 09:20:19","429652.9712","122.9","215.36","580","60.03","37"
"07/24/12 09:25:19","429652.9809","125.2","215.52","592","60.03","38"
"07/24/12 09:30:20","429652.9907","128.4","216.12","601","60.0","38"
"07/24/12 09:35:18","429653.0008","130.4","215.38","616","60.0","39"
"07/24/12 09:40:19","429653.011","133.0","214.97","622","60.0","40"
"07/24/12 09:45:18","429653.0214","135.4","215.18","634","60.0","40"
"07/24/12 09:50:18","429653.0321","137.2","215.22","645","60.07","41"
"07/24/12 09:55:18","429653.0428","139.7","216.13","652","60.03","42"
"07/24/12 10:00:20","429653.0539","142.9","216.74","666","60.03","42"
"07/24/12 10:05:18","429653.0651","144.7","216.67","675","60.0","42"
"07/24/12 10:10:18","429653.0763","146.7","216.43","681","60.03","43"
"07/24/12 10:15:18","429653.0878","147.6","216.62","687","60.07","43"
"07/24/12 10:20:18","429653.0994","149.1","216.65","690","60.03","44"
"07/24/12 10:25:19","429653.1112","153.6","217.07","706","60.03","44"
"07/24/12 10:30:18","429653.1231","155.1","215.75","719","60.03","44"
"07/24/12 10:35:20","429653.1354","157.6","216.14","732","60.03","44"
"07/24/12 10:40:20","429653.1479","158.8","215.95","735","60.03","44"
"07/24/12 10:45:18","429653.1603","161.0","216.64","741","60.03","44"
"07/24/12 10:50:18","429653.1729","163.6","216.85","752","60.03","44"
"07/24/12 10:55:19","429653.1857","164.6","216.67","758","60.03","44"
"07/24/12 11:00:19","429653.1985","165.1","216.88","757","60.03","44"
"07/24/12 11:05:18","429653.2113","164.3","216.65","755","60.03","45"
"07/24/12 11:10:19","429653.2242","165.1","216.78","762","60.03","46"
"07/24/12 11:15:18","429653.2372","169.0","217.16","777","60.03","45"
"07/24/12 11:20:19","429653.2504","172.2","216.56","791","60.0","45"
"07/24/12 11:25:20","429653.2639","171.5","216.23","788","60.0","45"
"07/24/12 11:30:19","429653.2771","170.8","216.69","785","60.0","46"
"07/24/12 11:35:19","429653.2905","168.5","215.69","776","60.03","46"
"07/24/12 11:40:18","429653.3036","171.3","216.03","789","60.03","47"
"07/24/12 11:45:19","429653.3172","174.2","216.67","800","60.03","47"
"07/24/12 11:50:18","429653.3307","178.2","216.25","818","60.03","46"
"07/24/12 11:55:19","429653.3446","177.5","216.17","812","60.0","46"
"07/24/12 12:00:19","429653.3583","176.1","215.65","812","60.03","47"
"07/24/12 12:05:19","429653.372","176.0","216.12","810","60.03","47"
"07/24/12 12:10:19","429653.3857","177.5","215.43","813","60.0","46"
"07/24/12 12:15:19","429653.3996","178.3","216.59","818","60.03","46"
"07/24/12 12:20:18","429653.4134","179.3","216.03","824","60.03","46"
"07/24/12 12:25:19","429653.4272","164.8","215.96","759","60.03","46"
"07/24/12 12:30:18","429653.4411","178.0","215.75","822","60.03","46"
"07/24/12 12:35:18","429653.4551","179.3","216.4","816","60.0","46"
"07/24/12 12:40:19","429653.4688","175.4","215.59","810","60.07","47"
"07/24/12 12:45:18","429653.4825","175.1","216.92","805","60.03","48"
"07/24/12 12:50:19","429653.4961","174.1","217.18","794","60.03","49"
"07/24/12 12:55:19","429653.5098","174.6","217.48","794","60.0","49"
"07/24/12 13:00:19","429653.5234","173.9","217.56","800","60.03","50"
"07/24/12 13:05:18","429653.5369","173.1","217.42","790","60.03","50"
"07/24/12 13:10:19","429653.5504","174.0","216.77","797","60.03","50"
"07/24/12 13:15:18","429653.564","173.0","217.23","796","60.03","50"
"07/24/12 13:20:18","429653.5775","175.2","216.91","792","60.03","49"
"07/24/12 13:25:19","429653.5912","173.9","216.16","795","60.0","48"
"07/24/12 13:30:19","429653.6047","172.4","217.41","788","60.03","48"
"07/24/12 13:35:19","429653.6182","171.8","216.91","789","60.0","48"
"07/24/12 13:40:18","429653.6315","170.3","216.61","780","60.03","48"
"07/24/12 13:45:18","429653.6448","169.3","216.98","777","60.0","48"
"07/24/12 13:50:19","429653.6579","168.8","217.36","771","60.0","47"
"07/24/12 13:55:19","429653.6709","165.3","215.98","766","60.03","48"
"07/24/12 14:00:19","429653.6838","164.2","216.16","758","60.03","48"
"07/24/12 14:05:18","429653.6964","162.6","215.66","756","60.0","49"
"07/24/12 14:10:20","429653.7091","162.6","215.92","749","60.03","49"
"07/24/12 14:15:18","429653.7217","160.4","215.81","746","60.03","49"
"07/24/12 14:20:19","429653.7342","160.3","216.24","735","60.03","49"
"07/24/12 14:25:20","429653.7467","158.2","217.01","732","60.03","49"
"07/24/12 14:30:18","429653.7588","157.2","216.01","725","60.03","49"
"07/24/12 14:35:19","429653.7709","154.7","217.21","709","60.0","49"
"07/24/12 14:40:19","429653.7828","153.1","216.35","709","60.0","49"
"07/24/12 14:45:18","429653.7947","152.3","216.04","710","60.0","49"
"07/24/12 14:50:19","429653.8066","152.8","216.12","703","60.03","48"
"07/24/12 14:55:19","429653.8184","150.5","216.72","696","60.0","47"
"07/24/12 15:00:20","429653.8301","149.1","215.79","689","60.0","47"
"07/24/12 15:05:18","429653.8415","147.3","215.87","683","60.03","46"
"07/24/12 15:10:19","429653.8529","144.7","215.15","674","60.03","46"
"07/24/12 15:15:18","429653.8641","144.0","215.0","674","60.0","45"
"07/24/12 15:20:18","429653.8752","140.3","215.18","658","60.0","44"
"07/24/12 15:25:19","429653.8861","137.3","215.78","645","60.03","44"
"07/24/12 15:30:19","429653.8967","135.5","215.8","637","60.0","43"
"07/24/12 15:35:20","429653.9071","132.7","215.13","624","60.03","43"
"07/24/12 15:40:18","429653.9173","131.0","215.41","616","60.03","43"
"07/24/12 15:45:20","429653.9275","132.5","215.55","623","60.03","43"
"07/24/12 15:50:19","429653.937","98.5","214.86","478","60.03","42"
"07/24/12 15:55:19","429653.9466","124.2","215.31","587","60.0","42"
"07/24/12 16:00:20","429653.9559","120.4","215.91","567","60.03","42"
"07/24/12 16:05:18","429653.9651","117.2","215.08","556","60.07","42"
"07/24/12 16:10:19","429653.9742","116.7","214.47","555","60.0","42"
"07/24/12 16:15:20","429653.9806","75.8","214.08","378","60.03","41"
"07/24/12 16:20:18","429653.988","77.2","214.87","383","60.0","41"
"07/24/12 16:25:19","429653.9934","89.1","214.74","436","60.0","41"
"07/24/12 16:30:19","429654.0009","91.8","215.12","445","60.03","40"
"07/24/12 16:35:18","429654.0064","45.3","213.73","304","60.0","40"
"07/24/12 16:40:18","429654.0134","74.5","214.82","373","60.03","39"
"07/24/12 16:45:18","429654.0204","86.3","214.87","423","60.03","39"
"07/24/12 16:50:19","429654.0279","95.5","215.0","460","60.03","38"
"07/24/12 16:55:18","429654.0348","63.0","214.49","168","60.03","38"
"07/24/12 17:00:19","429654.0403","86.7","215.45","427","60.03","37"
"07/24/12 17:05:20","429654.0466","81.5","215.12","403","60.03","37"
"07/24/12 17:10:20","429654.053","70.4","214.55","357","60.03","37"
"07/24/12 17:15:20","429654.0579","26.4","214.24","323","60.0","36"
"07/24/12 17:20:19","429654.0614","51.0","213.5","266","60.0","35"
"07/24/12 17:25:19","429654.0652","61.1","213.83","271","60.03","35"
"07/24/12 17:30:20","429654.0691","40.4","214.29","347","60.03","34"
"07/24/12 17:35:19","429654.0731","48.2","213.73","203","60.03","34"
"07/24/12 17:40:19","429654.077","42.4","214.17","212","60.03","33"
"07/24/12 17:45:19","429654.0807","51.0","214.03","391","60.03","33"
"07/24/12 17:50:18","429654.084","45.6","214.79","166","60.0","33"
"07/24/12 17:55:18","429654.0871","43.2","213.63","206","60.03","32"
"07/24/12 18:00:18","429654.0897","30.3","213.59","222","60.03","32"
"07/24/12 18:05:20","429654.0919","28.7","213.65","235","60.0","32"
"07/24/12 18:10:18","429654.0943","33.2","214.05","256","60.0","32"
"07/24/12 18:15:19","429654.0964","27.9","213.73","71","60.0","31"
"07/24/12 18:20:20","429654.0978","27.9","214.18","206","60.03","31"
"07/24/12 18:25:19","429654.099","16.2","214.28","140","60.03","30"
"07/24/12 18:30:20","429654.1001","13.5","214.66","2","60.0","30"
"07/24/12 18:35:18","429654.1012","12.6","213.9","3","60.03","29"
"07/24/12 18:40:19","429654.1023","12.7","214.84","1","60.03","29"
"07/24/12 18:45:18","429654.1031","0.0","213.65","0","60.03","29"
"07/24/12 18:50:18","429654.1035","0.0","213.46","0","60.03","29"
"07/24/12 19:00:19","429654.104","0.0","213.72","0","60.0","28"
"07/24/12 19:10:21","429654.1044","11.2","214.57","36","60.03","27"
"07/24/12 19:15:21","429654.1051","0.0","214.79","0","60.03","27"
"07/24/12 19:20:18","429654.1058","14.6","214.51","32","60.0","27"
"07/24/12 19:25:19","429654.1065","0.0","213.09","0","60.03","27"
"07/25/12 09:35:21","429654.1072","14.3","212.49","7","60.03","18"
"07/25/12 09:40:20","429654.1086","20.1","213.75","174","60.0","19"
"07/25/12 09:45:20","429654.1106","44.9","214.17","353","60.03","19"
"07/25/12 09:50:18","429654.1137","46.8","214.42","175","60.07","19"
"07/25/12 09:55:19","429654.1167","36.3","213.27","76","60.03","20"
"07/25/12 10:00:20","429654.1187","25.1","213.18","69","60.03","20"
"07/25/12 10:05:18","429654.121","29.8","213.21","58","60.03","20"
"07/25/12 10:10:19","429654.1239","49.1","213.34","393","60.03","20"
"07/25/12 10:15:19","429654.1286","81.8","214.6","403","60.0","21"
"07/25/12 10:20:19","429654.1317","21.0","212.88","245","60.03","21"
"07/25/12 10:25:18","429654.1333","27.1","213.21","150","60.0","21"
"07/25/12 10:30:20","429654.1352","25.1","214.06","193","60.03","21"
"07/25/12 10:35:19","429654.1373","33.8","213.2","301","60.0","22"
"07/25/12 10:40:19","429654.139","16.0","213.32","15","60.03","22"
"07/25/12 10:45:20","429654.1401","13.9","212.48","13","60.03","22"
"07/25/12 10:50:20","429654.1412","16.0","212.54","30","60.03","22"
"07/25/12 10:55:19","429654.1431","36.2","212.87","111","60.03","22"
"07/25/12 11:00:19","429654.1453","39.9","213.81","201","60.0","22"
"07/25/12 11:05:20","429654.1476","33.1","213.59","281","60.03","22"
"07/25/12 11:10:19","429654.1496","25.3","214.25","70","60.03","22"
"07/25/12 11:15:20","429654.152","24.9","213.6","307","60.03","23"
