"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/25/12 11:20:19","429654.1539","27.6","212.66","236","60.03","23"
"07/25/12 11:25:19","429654.1566","51.3","213.56","399","60.03","23"
"07/25/12 11:30:19","429654.1609","73.6","213.59","371","60.0","23"
"07/25/12 11:35:20","429654.1672","65.0","213.44","330","60.0","24"
"07/25/12 11:40:19","429654.1714","55.5","212.74","122","60.0","25"
"07/25/12 11:45:19","429654.175","43.9","213.32","108","60.0","25"
"07/25/12 11:50:20","429654.178","28.4","213.1","107","60.0","25"
"07/25/12 11:55:19","429654.1807","28.6","213.16","200","60.0","25"
"07/25/12 12:00:19","429654.1835","37.1","213.48","190","60.0","25"
"07/25/12 12:05:20","429654.1862","50.1","212.95","277","60.0","25"
"07/25/12 12:10:19","429654.1892","35.2","213.64","93","60.03","25"
"07/25/12 12:15:18","429654.1932","49.7","213.28","325","60.03","26"
"07/25/12 12:20:19","429654.1967","40.3","213.5","209","60.0","26"
"07/25/12 12:25:19","429654.1992","16.5","213.8","67","60.0","26"
"07/25/12 12:30:19","429654.2011","33.0","213.16","133","60.0","26"
"07/25/12 12:35:20","429654.2031","29.2","212.24","51","60.0","26"
"07/25/12 12:40:19","429654.2053","16.6","213.59","129","60.0","26"
"07/25/12 12:45:19","429654.2072","27.0","214.42","46","60.0","26"
"07/25/12 12:50:19","429654.2089","14.2","213.1","9","60.0","26"
"07/25/12 12:55:20","429654.2107","42.6","213.09","180","60.03","27"
"07/25/12 13:00:20","429654.2144","44.6","213.29","326","60.03","27"
"07/25/12 13:05:19","429654.217","27.0","213.45","247","60.03","27"
"07/25/12 13:10:20","429654.2187","29.0","213.15","40","60.0","27"
"07/25/12 13:15:20","429654.2205","33.9","213.73","175","60.03","27"
"07/25/12 13:20:19","429654.2225","22.9","213.56","253","60.0","27"
"07/25/12 13:25:19","429654.2243","24.6","213.55","75","60.03","27"
"07/25/12 13:30:19","429654.2258","11.5","212.8","31","60.0","27"
"07/25/12 13:35:19","429654.2267","13.6","212.49","2","60.0","27"
"07/25/12 13:40:20","429654.2278","12.0","213.11","267","60.0","27"
"07/25/12 13:45:19","429654.2289","13.9","213.12","3","60.03","26"
"07/25/12 13:50:20","429654.2299","12.5","212.74","39","60.0","26"
"07/25/12 13:55:19","429654.2309","22.2","213.45","155","60.0","26"
"07/25/12 14:00:19","429654.2318","13.1","213.52","3","60.03","26"
"07/25/12 14:05:19","429654.2327","14.7","213.03","0","60.03","25"
"07/25/12 14:10:20","429654.2335","10.7","212.51","19","60.03","25"
"07/25/12 14:15:19","429654.2344","14.6","212.52","12","60.03","25"
"07/25/12 14:20:19","429654.2351","14.1","211.95","9","60.0","25"
"07/25/12 14:25:20","429654.2358","11.7","212.18","2","60.03","25"
"07/25/12 14:30:18","429654.2363","12.6","213.07","2","60.0","25"
"07/25/12 14:35:18","429654.237","2.4","212.33","250","60.0","25"
"07/25/12 14:40:19","429654.2379","8.8","213.4","192","60.03","24"
"07/25/12 14:45:19","429654.2391","15.5","213.5","143","60.03","25"
"07/25/12 14:50:20","429654.2406","19.8","213.78","14","60.03","25"
"07/25/12 14:55:20","429654.242","14.0","212.75","4","60.03","25"
"07/25/12 15:00:19","429654.244","32.2","213.39","182","60.0","25"
"07/25/12 15:05:19","429654.2472","42.7","213.39","325","60.03","26"
"07/25/12 15:10:20","429654.2499","31.6","213.19","308","60.0","26"
"07/25/12 15:15:19","429654.2531","51.1","213.26","385","59.96","27"
"07/25/12 15:20:19","429654.2565","35.7","213.61","99","60.03","27"
"07/25/12 15:25:20","429654.2592","29.8","214.33","54","60.0","28"
"07/25/12 15:30:19","429654.2611","21.0","213.37","262","60.03","28"
"07/25/12 15:35:20","429654.2635","28.0","214.08","103","60.0","29"
"07/25/12 15:40:20","429654.2663","48.6","214.22","291","60.03","29"
"07/25/12 15:45:19","429654.2703","67.6","213.91","211","60.0","30"
"07/25/12 15:50:19","429654.2737","32.1","213.06","88","60.03","30"
"07/25/12 15:55:19","429654.2758","29.5","213.11","78","60.03","30"
"07/25/12 16:00:20","429654.2773","11.8","213.18","267","60.03","30"
"07/25/12 16:05:19","429654.2791","19.5","213.27","266","60.03","30"
"07/25/12 16:10:19","429654.2807","19.9","213.0","54","60.03","30"
"07/25/12 16:15:18","429654.2819","8.9","212.57","179","60.03","30"
"07/25/12 16:20:20","429654.2826","0.0","212.7","166","60.0","29"
"07/25/12 16:25:20","429654.283","10.5","214.01","4","60.0","29"
"07/25/12 16:30:19","429654.2832","12.1","213.83","83","60.03","29"
"07/25/12 16:35:19","429654.2835","3.3","213.45","227","60.03","28"
"07/25/12 16:40:19","429654.2838","0.1","213.68","217","60.0","28"
"07/25/12 16:45:20","429654.2848","11.9","213.31","191","60.03","28"
"07/25/12 16:50:19","429654.2857","11.8","213.26","0","60.03","27"
"07/25/12 16:55:20","429654.2865","5.6","213.44","102","60.03","27"
"07/25/12 17:00:18","429654.2873","13.5","212.96","119","60.03","27"
"07/25/12 17:05:19","429654.2884","11.5","213.57","114","60.0","27"
"07/25/12 17:10:20","429654.2898","24.8","214.33","37","60.0","27"
"07/25/12 17:15:19","429654.2917","35.0","214.25","53","60.0","27"
"07/25/12 17:20:20","429654.293","12.3","214.48","32","60.0","27"
"07/25/12 17:25:18","429654.2942","16.6","213.81","246","60.03","27"
"07/25/12 17:30:19","429654.2958","22.2","214.41","269","60.03","28"
"07/25/12 17:35:20","429654.2981","39.6","214.59","299","60.03","28"
"07/25/12 17:40:19","429654.3001","18.0","213.89","221","60.03","28"
"07/25/12 17:45:20","429654.3014","15.1","213.13","8","60.03","28"
"07/25/12 17:50:19","429654.3025","10.7","214.16","10","60.03","28"
"07/25/12 17:55:18","429654.3038","14.4","212.83","23","60.03","28"
"07/25/12 18:00:19","429654.3049","12.3","213.54","268","60.03","28"
"07/25/12 18:05:20","429654.3061","13.1","213.76","16","60.03","28"
"07/25/12 18:10:19","429654.3083","31.4","214.11","180","60.0","28"
"07/25/12 18:15:18","429654.3099","23.0","214.49","223","60.03","28"
"07/25/12 18:20:19","429654.3107","2.5","213.95","124","60.03","28"
"07/25/12 18:45:21","429654.3118","12.9","213.91","3","60.03","26"
"07/26/12 06:30:19","429654.3121","0.0","213.63","0","60.03","20"
"07/26/12 06:40:20","429654.313","14.4","213.03","29","60.0","20"
"07/26/12 06:45:20","429654.3138","14.7","214.43","34","60.03","20"
"07/26/12 06:50:20","429654.3146","11.0","214.37","4","60.03","20"
"07/26/12 06:55:19","429654.3155","20.2","213.74","215","60.0","21"
"07/26/12 07:00:19","429654.3168","12.8","213.97","64","60.0","21"
"07/26/12 07:05:20","429654.3181","15.1","213.65","1","60.03","22"
"07/26/12 07:10:20","429654.3189","13.8","214.1","84","60.03","22"
"07/26/12 07:15:20","429654.3216","36.9","214.0","77","60.03","22"
"07/26/12 07:20:20","429654.3241","39.6","214.15","300","60.03","23"
"07/26/12 07:25:20","429654.3269","31.7","214.17","141","60.07","23"
"07/26/12 07:30:19","429654.3295","15.9","213.62","10","60.03","24"
"07/26/12 07:35:20","429654.3305","29.6","214.77","76","60.03","24"
"07/26/12 07:40:20","429654.3336","10.8","214.2","13","60.0","24"
"07/26/12 07:45:20","429654.3368","41.4","214.66","140","60.03","24"
"07/26/12 07:50:19","429654.3388","31.0","214.88","298","60.0","24"
"07/26/12 07:55:20","429654.3417","18.8","213.69","186","60.0","24"
"07/26/12 08:00:19","429654.3451","44.5","214.42","339","60.03","25"
"07/26/12 08:05:19","429654.3485","21.0","213.48","255","60.0","25"
"07/26/12 08:10:19","429654.3529","53.5","214.02","159","60.0","25"
"07/26/12 08:15:20","429654.3546","25.7","213.89","234","60.03","25"
"07/26/12 08:20:19","429654.3576","35.2","213.13","89","60.0","25"
"07/26/12 08:25:20","429654.3615","66.8","214.04","340","60.03","26"
"07/26/12 08:30:20","429654.3663","41.6","214.64","152","60.03","26"
"07/26/12 08:35:20","429654.3688","43.5","214.07","178","60.03","26"
"07/26/12 08:40:19","429654.3719","50.5","213.86","306","60.0","26"
"07/26/12 08:45:20","429654.3763","140.0","215.29","654","60.0","26"
"07/26/12 08:50:20","429654.3826","32.2","212.95","123","60.03","26"
"07/26/12 08:55:21","429654.3855","52.7","215.19","150","60.0","26"
"07/26/12 09:00:19","429654.3892","65.6","215.12","335","60.03","26"
"07/26/12 09:05:20","429654.3926","43.6","214.74","142","60.0","27"
"07/26/12 09:10:19","429654.398","158.5","216.87","728","60.0","27"
"07/26/12 09:15:20","429654.4069","64.7","214.65","363","60.0","28"
"07/26/12 09:20:19","429654.4112","41.9","214.48","121","60.0","28"
"07/26/12 09:25:19","429654.4176","72.1","215.82","363","60.03","28"
"07/26/12 09:30:20","429654.4218","45.0","214.79","386","60.0","28"
"07/26/12 09:35:21","429654.4257","40.4","214.07","136","60.0","28"
"07/26/12 09:40:19","429654.4302","64.9","214.44","329","60.03","28"
"07/26/12 09:45:20","429654.4342","46.8","214.7","115","60.03","28"
"07/26/12 09:50:21","429654.4377","52.3","214.27","375","60.03","28"
"07/26/12 09:55:19","429654.4423","64.2","212.99","252","60.07","27"
"07/26/12 10:00:20","429654.4456","33.3","212.41","244","60.07","27"
"07/26/12 10:05:19","429654.4489","48.4","213.34","375","60.03","27"
"07/26/12 10:10:19","429654.456","79.2","214.58","392","60.03","27"
"07/26/12 10:15:20","429654.4626","81.5","214.28","406","60.03","27"
"07/26/12 10:20:19","429654.4675","59.1","213.8","416","60.03","27"
"07/26/12 10:25:19","429654.4718","50.5","213.78","375","60.03","27"
"07/26/12 10:30:21","429654.479","97.2","215.5","470","60.0","27"
"07/26/12 10:35:19","429654.4869","86.9","214.54","428","60.0","28"
"07/26/12 10:40:20","429654.4946","124.9","215.56","590","60.0","28"
"07/26/12 10:45:19","429654.5032","110.4","214.47","529","60.03","28"
"07/26/12 10:50:19","429654.5109","85.4","214.19","423","60.03","29"
"07/26/12 10:55:19","429654.5174","82.0","215.52","407","60.07","28"
"07/26/12 11:00:20","429654.5237","86.1","216.22","421","60.03","28"
"07/26/12 11:05:20","429654.5304","84.1","216.29","411","60.0","28"
"07/26/12 11:10:19","429654.5367","73.7","216.03","363","60.0","29"
"07/26/12 11:15:19","429654.5424","78.7","215.89","385","60.0","29"
"07/26/12 11:20:20","429654.5487","80.3","216.49","397","60.03","29"
"07/26/12 11:25:19","429654.5547","78.1","215.72","388","60.03","29"
"07/26/12 11:30:19","429654.5607","75.6","215.45","374","60.03","28"
"07/26/12 11:35:21","429654.5666","77.7","215.17","384","60.03","28"
"07/26/12 11:40:19","429654.5731","79.4","215.15","392","60.03","29"
"07/26/12 11:45:20","429654.5799","99.5","216.1","479","60.0","29"
"07/26/12 11:50:20","429654.5873","110.7","215.88","529","60.03","29"
"07/26/12 11:55:20","429654.5937","68.2","215.03","346","60.03","29"
"07/26/12 12:00:20","429654.599","78.8","215.76","391","60.03","29"
"07/26/12 12:05:21","429654.6052","71.3","215.48","355","60.0","29"
"07/26/12 12:10:21","429654.6105","67.4","215.26","339","60.0","29"
"07/26/12 12:15:20","429654.6199","97.2","215.74","470","60.0","30"
"07/26/12 12:20:19","429654.6308","86.8","215.91","425","60.0","31"
"07/26/12 12:25:20","429654.6394","93.5","215.8","452","60.0","32"
"07/26/12 12:30:20","429654.6468","93.8","214.99","457","60.0","32"
"07/26/12 12:35:20","429654.6546","69.2","214.81","348","60.0","32"
"07/26/12 12:40:19","429654.6601","75.5","215.61","377","60.03","32"
"07/26/12 12:45:20","429654.6689","194.3","218.63","877","60.07","32"
"07/26/12 12:50:20","429654.6787","85.2","216.07","415","60.03","32"
"07/26/12 12:55:19","429654.6836","51.8","215.14","392","60.03","32"
"07/26/12 13:00:20","429654.6871","33.3","214.5","122","60.03","31"
"07/26/12 13:05:20","429654.6895","32.2","214.93","230","60.03","30"
"07/26/12 13:10:21","429654.6925","40.6","215.24","242","60.03","29"
"07/26/12 13:15:19","429654.6978","68.5","215.9","341","60.0","29"
"07/26/12 13:20:19","429654.7019","66.0","215.94","333","60.03","28"
"07/26/12 13:25:20","429654.7076","119.1","216.96","563","60.03","28"
"07/26/12 13:30:20","429654.7126","47.7","215.42","128","60.0","28"
"07/26/12 13:35:19","429654.7156","38.3","214.48","102","59.96","28"
"07/26/12 13:40:20","429654.7192","67.9","215.11","237","60.0","27"
"07/26/12 13:45:19","429654.7274","90.2","215.87","442","60.0","28"
"07/26/12 13:50:20","429654.7327","44.1","214.89","178","60.03","27"
"07/26/12 13:55:21","429654.7367","51.8","215.58","343","60.03","28"
"07/26/12 14:00:19","429654.7439","83.6","215.03","412","60.03","28"
"07/26/12 14:05:20","429654.7529","97.2","215.84","465","60.0","28"
"07/26/12 14:10:20","429654.764","96.9","215.56","469","60.0","29"
"07/26/12 14:15:21","429654.7717","99.3","215.9","476","60.03","30"
"07/26/12 14:20:20","429654.7778","83.3","215.86","405","60.0","29"
"07/26/12 14:25:21","429654.785","74.2","215.49","371","60.03","29"
"07/26/12 14:30:20","429654.7903","50.9","214.76","237","60.03","29"
"07/26/12 14:35:21","429654.7942","57.3","214.44","364","60.0","29"
"07/26/12 14:40:19","429654.7982","50.7","214.85","240","60.03","28"
"07/26/12 14:45:20","429654.802","57.7","215.43","86","60.0","28"
"07/26/12 14:55:20","429654.814","112.9","215.8","539","60.03","28"
"07/26/12 15:00:20","429654.8216","110.7","216.13","530","60.03","28"
"07/26/12 15:05:21","429654.8301","75.8","215.57","374","60.03","29"
"07/26/12 15:10:21","429654.8379","196.2","217.6","887","60.0","29"
"07/26/12 15:15:20","429654.8477","69.6","213.97","348","60.0","30"
"07/26/12 15:20:19","429654.8526","65.6","214.85","334","60.03","29"
"07/26/12 15:25:20","429654.8567","52.8","214.73","167","60.0","29"
"07/26/12 15:30:21","429654.8605","48.4","214.0","123","60.0","29"
"07/26/12 15:35:20","429654.8653","83.2","214.86","407","60.03","28"
"07/26/12 15:40:21","429654.8702","64.1","214.59","323","60.03","28"
"07/26/12 15:45:19","429654.8748","40.9","213.84","354","60.03","28"
"07/26/12 15:50:20","429654.8788","51.4","213.18","338","60.0","28"
"07/26/12 15:55:20","429654.8826","46.1","214.05","86","60.03","28"
"07/26/12 16:00:19","429654.8865","64.0","214.39","370","60.03","28"
"07/26/12 16:05:20","429654.8907","53.6","215.52","338","60.03","28"
"07/26/12 16:10:21","429654.8964","80.2","215.81","394","60.03","28"
"07/26/12 16:15:20","429654.9034","81.0","215.28","400","60.03","28"
"07/26/12 16:20:19","429654.9083","54.6","215.04","312","60.0","28"
"07/26/12 16:25:21","429654.9127","47.5","214.79","273","60.03","28"
"07/26/12 16:30:19","429654.9163","49.8","214.11","276","60.0","28"
"07/26/12 16:35:21","429654.9195","36.1","214.59","145","60.0","28"
"07/26/12 16:40:21","429654.9224","33.8","214.24","247","60.0","27"
"07/26/12 16:45:19","429654.925","37.4","213.9","282","60.0","27"
"07/26/12 16:50:20","429654.9274","32.5","214.94","185","60.03","27"
"07/26/12 16:55:20","429654.9294","28.8","214.69","233","60.07","26"
"07/26/12 17:00:20","429654.9314","33.3","214.78","296","60.0","26"
"07/26/12 17:05:20","429654.9332","21.3","215.79","193","60.0","26"
"07/26/12 17:10:19","429654.9351","31.1","214.72","115","60.0","25"
"07/26/12 17:15:20","429654.9369","22.9","214.71","131","60.03","25"
"07/26/12 17:20:20","429654.9385","12.6","213.06","19","60.03","25"
"07/26/12 17:25:19","429654.9399","16.0","213.33","182","60.0","25"
"07/26/12 17:30:20","429654.941","14.2","214.26","53","60.07","24"
"07/26/12 17:35:19","429654.9418","0.0","213.85","257","60.0","24"
"07/26/12 17:40:20","429654.9426","12.1","213.77","34","60.03","24"
"07/26/12 17:45:20","429654.9433","12.0","213.47","8","60.03","24"
"07/26/12 17:50:21","429654.9441","10.6","213.88","5","60.03","24"
"07/26/12 17:55:20","429654.9447","12.9","213.35","46","60.03","23"
"07/26/12 18:00:20","429654.9452","7.4","213.54","0","60.03","23"
"07/26/12 18:05:20","429654.9455","14.1","213.09","0","60.03","23"
"07/26/12 18:10:19","429654.9459","0.0","212.97","0","60.03","23"
"07/26/12 18:15:21","429654.9463","6.4","214.22","210","60.03","23"
"07/26/12 18:20:19","429654.9468","14.5","213.58","2","60.03","23"
"07/26/12 18:25:20","429654.9472","0.0","214.38","0","60.0","23"
"07/26/12 18:30:20","429654.9476","0.0","213.82","0","60.03","23"
"07/26/12 18:35:20","429654.9479","0.0","213.72","0","60.07","23"
"07/26/12 18:45:20","429654.9486","14.7","213.84","24","60.07","22"
"07/26/12 18:50:20","429654.9489","10.9","214.0","20","60.03","22"
"07/26/12 18:55:20","429654.9492","0.0","213.91","0","60.03","22"
"07/26/12 19:00:21","429654.9496","14.6","214.28","1","60.03","22"
"07/26/12 19:10:20","429654.9502","0.0","213.92","0","60.0","22"
"07/26/12 19:15:19","429654.9504","0.0","213.56","0","60.03","22"
"07/26/12 19:20:19","429654.9507","0.0","213.73","0","60.03","22"
"07/27/12 06:50:21","429654.9508","0.0","213.9","110","60.03","19"
"07/27/12 06:55:20","429654.9512","0.0","213.97","0","60.0","19"
"07/27/12 07:00:23","429654.9515","0.0","213.91","0","60.0","20"
"07/27/12 07:05:21","429654.9522","14.3","212.61","97","60.03","20"
"07/27/12 07:10:21","429654.953","0.0","213.36","41","60.03","20"
"07/27/12 07:15:19","429654.9537","14.4","213.06","5","60.03","20"
"07/27/12 07:20:20","429654.9546","10.9","214.13","13","60.03","20"
"07/27/12 07:25:21","429654.9554","11.2","214.35","4","60.03","20"
"07/27/12 07:30:19","429654.9562","16.1","214.78","4","60.0","20"
"07/27/12 07:35:21","429654.957","7.8","214.75","226","60.0","20"
"07/27/12 07:40:21","429654.9581","14.3","213.15","12","60.03","20"
"07/27/12 07:45:21","429654.9595","28.2","214.44","71","60.03","21"
"07/27/12 07:50:21","429654.9613","20.7","214.41","321","60.0","21"
"07/27/12 07:55:21","429654.9636","27.2","214.52","261","60.03","21"
"07/27/12 08:00:21","429654.966","35.8","214.65","269","60.0","22"
"07/27/12 08:05:20","429654.9688","43.9","215.26","224","60.0","22"
"07/27/12 08:10:21","429654.9717","30.4","214.98","277","60.0","22"
"07/27/12 08:15:21","429654.9743","30.7","214.72","76","60.03","22"
"07/27/12 08:20:20","429654.9774","47.6","215.37","376","60.03","22"
"07/27/12 08:25:21","429654.9809","54.5","215.59","357","60.07","23"
"07/27/12 08:30:21","429654.9862","81.6","215.93","401","60.0","23"
"07/27/12 08:35:20","429654.993","82.9","215.77","406","60.03","24"
"07/27/12 08:40:21","429654.9989","64.4","215.06","324","60.0","24"
"07/27/12 08:45:21","429655.0046","79.1","214.01","390","60.03","24"
"07/27/12 08:50:20","429655.0106","87.0","215.43","424","60.03","24"
"07/27/12 08:55:20","429655.0179","93.3","215.54","452","60.03","25"
"07/27/12 09:00:20","429655.0246","88.9","215.22","433","60.03","25"
"07/27/12 09:05:20","429655.0318","106.7","215.63","508","60.03","25"
"07/27/12 09:10:21","429655.0375","95.7","215.86","463","60.03","26"
"07/27/12 09:15:21","429655.0456","124.1","216.13","581","60.03","26"
"07/27/12 09:20:21","429655.056","137.2","216.82","639","60.0","27"
"07/27/12 09:25:19","429655.0664","136.4","216.43","637","60.03","27"
"07/27/12 09:30:20","429655.0772","140.4","215.67","654","60.0","28"
"07/27/12 09:35:21","429655.0881","142.4","216.06","663","60.0","29"
"07/27/12 09:40:21","429655.0989","138.9","215.54","647","60.0","29"
"07/27/12 09:45:20","429655.1096","129.0","216.72","604","60.03","30"
"07/27/12 09:50:20","429655.1188","137.0","216.31","638","60.03","30"
"07/27/12 09:55:20","429655.1302","152.2","216.76","705","60.0","30"
"07/27/12 10:00:21","429655.1419","153.5","216.8","707","60.03","31"
"07/27/12 10:05:21","429655.1541","161.7","217.1","748","60.0","31"
"07/27/12 10:10:21","429655.1629","92.4","216.18","450","60.03","31"
"07/27/12 10:15:20","429655.1722","32.4","214.43","286","60.0","31"
"07/27/12 10:20:20","429655.1787","68.9","214.68","350","60.03","30"
"07/27/12 10:25:21","429655.1898","194.8","217.3","883","60.03","31"
"07/27/12 10:30:21","429655.2045","189.3","218.13","856","60.0","32"
"07/27/12 10:35:21","429655.2186","181.7","217.08","828","60.0","33"
"07/27/12 10:40:21","429655.2329","188.2","217.82","851","60.03","34"
"07/27/12 10:45:21","429655.2395","62.8","214.63","347","60.03","32"
"07/27/12 10:50:20","429655.2432","82.0","215.08","405","60.03","32"
"07/27/12 10:55:20","429655.2482","40.8","215.05","296","60.03","31"
"07/27/12 11:00:20","429655.2555","194.8","217.94","879","60.03","31"
"07/27/12 11:05:20","429655.2688","45.3","214.95","349","60.0","31"
"07/27/12 11:10:20","429655.2793","193.9","217.9","872","60.03","32"
"07/27/12 11:15:21","429655.2942","194.0","218.16","879","60.0","33"
"07/27/12 11:20:20","429655.3093","194.1","218.81","875","60.03","35"
"07/27/12 11:25:21","429655.324","188.9","217.96","856","60.0","36"
"07/27/12 11:30:21","429655.3389","188.1","216.97","860","60.03","37"
"07/27/12 11:35:21","429655.3534","187.1","217.5","850","60.03","38"
"07/27/12 11:40:21","429655.3678","186.7","218.56","843","60.03","38"
"07/27/12 11:45:19","429655.3816","45.3","215.12","198","60.03","38"
"07/27/12 11:50:20","429655.3936","75.7","215.68","375","60.03","39"
"07/27/12 11:55:21","429655.4049","102.4","215.12","498","60.0","38"
"07/27/12 12:00:21","429655.4184","193.7","218.07","883","60.07","38"
"07/27/12 12:05:21","429655.4314","127.4","216.39","596","60.0","38"
"07/27/12 12:10:20","429655.4388","193.0","216.87","877","60.03","38"
"07/27/12 12:15:20","429655.4538","193.3","216.98","878","60.03","39"
"07/27/12 12:25:21","429655.483","191.4","216.78","872","60.03","38"
"07/27/12 12:30:21","429655.4981","193.7","217.71","877","60.03","39"
"07/27/12 12:35:21","429655.5131","193.4","218.43","878","60.03","39"
"07/27/12 12:40:20","429655.5282","193.8","218.93","873","60.03","40"
"07/27/12 12:45:19","429655.5417","193.6","216.69","883","60.03","39"
"07/27/12 12:50:20","429655.5564","178.8","215.84","821","60.03","40"
"07/27/12 12:55:20","429655.5703","190.6","216.61","869","60.0","40"
"07/27/12 13:00:21","429655.5852","190.7","216.68","872","60.03","41"
"07/27/12 13:05:21","429655.5999","189.0","217.58","856","60.0","40"
"07/27/12 13:10:20","429655.6147","189.5","216.7","863","60.03","40"
"07/27/12 13:15:21","429655.6293","186.3","216.8","845","60.03","41"
"07/27/12 13:20:20","429655.6438","189.0","216.88","859","60.03","41"
"07/27/12 13:25:21","429655.6588","191.4","216.36","871","60.03","41"
"07/27/12 13:30:20","429655.6735","186.9","217.09","853","60.03","41"
"07/27/12 13:35:21","429655.688","186.5","218.06","843","60.0","41"
"07/27/12 13:40:20","429655.7025","183.9","217.6","839","60.03","42"
"07/27/12 13:45:20","429655.7169","189.9","218.64","857","60.03","42"
"07/27/12 13:50:20","429655.7313","181.7","217.17","827","60.03","42"
"07/27/12 13:55:20","429655.7452","178.1","217.13","818","60.03","42"
"07/27/12 14:00:20","429655.758","136.7","216.83","635","60.03","42"
"07/27/12 14:05:20","429655.7712","194.0","217.49","877","60.0","42"
"07/27/12 14:10:20","429655.7862","142.3","216.59","663","60.0","42"
"07/27/12 14:15:20","429655.7971","176.3","217.39","808","60.03","42"
"07/27/12 14:20:20","429655.8086","65.6","214.87","335","60.0","41"
"07/27/12 14:25:20","429655.8138","105.2","216.58","505","60.03","39"
"07/27/12 14:30:21","429655.8201","104.2","215.47","499","60.03","38"
"07/27/12 14:35:20","429655.8288","42.7","214.47","111","60.03","38"
"07/27/12 14:40:21","429655.8363","49.6","215.66","263","60.0","38"
"07/27/12 14:45:21","429655.8455","192.3","217.65","871","60.0","39"
"07/27/12 14:50:21","429655.8553","151.3","216.86","703","60.07","38"
"07/27/12 14:55:20","429655.8602","43.7","215.38","378","60.03","37"
"07/27/12 15:00:20","429655.864","52.9","215.36","278","60.03","36"
"07/27/12 15:05:21","429655.8677","44.0","214.72","96","60.03","34"
"07/27/12 15:10:20","429655.872","54.5","215.18","125","60.0","33"
"07/27/12 15:15:20","429655.876","48.7","214.86","365","60.03","33"
"07/27/12 15:20:19","429655.888","188.0","217.86","852","60.0","35"
"07/27/12 15:25:20","429655.9001","104.0","216.18","497","60.0","35"
"07/27/12 15:30:21","429655.905","56.7","214.93","149","60.03","34"
"07/27/12 15:35:20","429655.909","44.3","214.07","305","60.0","33"
"07/27/12 15:40:21","429655.9144","62.2","215.27","319","60.03","32"
"07/27/12 15:45:20","429655.9211","42.8","214.17","220","60.03","32"
"07/27/12 15:50:20","429655.9247","47.3","214.03","364","60.03","31"
"07/27/12 15:55:21","429655.9344","45.0","213.76","236","60.03","32"
"07/27/12 16:00:20","429655.9405","61.9","215.58","152","60.03","31"
"07/27/12 16:05:21","429655.9528","162.3","217.13","746","60.03","32"
"07/27/12 16:10:21","429655.9623","153.4","216.81","708","60.03","33"
"07/27/12 16:15:21","429655.9722","155.9","217.32","715","60.0","33"
"07/27/12 16:20:21","429655.9818","141.4","216.16","658","60.03","33"
"07/27/12 16:25:20","429655.9923","131.8","215.86","614","60.03","33"
"07/27/12 16:30:20","429656.0023","124.1","216.23","585","60.03","33"
"07/27/12 16:35:21","429656.0115","112.5","216.03","536","60.0","33"
"07/27/12 16:40:21","429656.02","105.5","216.62","500","60.03","32"
"07/27/12 16:45:20","429656.028","100.4","215.79","483","60.03","32"
"07/27/12 16:50:21","429656.0357","93.6","216.12","450","60.0","32"
"07/27/12 16:55:21","429656.0426","86.3","215.47","426","60.03","32"
"07/27/12 17:00:20","429656.0491","81.0","215.4","396","60.03","32"
"07/27/12 17:05:20","429656.0551","77.2","214.8","385","60.0","31"
"07/27/12 17:10:21","429656.061","73.0","215.08","366","60.03","31"
"07/27/12 17:15:21","429656.0665","69.0","215.41","343","60.03","31"
"07/27/12 17:20:21","429656.0717","64.8","214.95","328","60.03","30"
"07/27/12 17:25:20","429656.0766","55.9","214.91","397","60.03","30"
"07/27/12 17:30:20","429656.0804","42.2","214.86","421","60.03","30"
"07/27/12 17:35:20","429656.0842","42.4","214.76","289","60.03","29"
"07/27/12 17:40:20","429656.0881","52.4","214.7","343","60.0","29"
"07/27/12 17:45:20","429656.0916","50.5","213.94","386","60.03","29"
"07/27/12 17:50:20","429656.0949","34.0","214.94","273","60.03","29"
"07/27/12 17:55:20","429656.0978","30.9","215.13","92","60.03","29"
"07/27/12 18:00:20","429656.1005","34.7","214.49","158","60.03","28"
"07/27/12 18:05:21","429656.1028","24.5","214.35","107","60.03","28"
"07/27/12 18:10:21","429656.1048","37.0","214.58","69","60.03","28"
"07/27/12 18:15:20","429656.1066","28.2","213.27","133","60.0","28"
"07/27/12 18:20:20","429656.1082","23.7","214.32","226","60.0","28"
"07/27/12 18:25:20","429656.1094","11.6","214.39","49","60.0","27"
"07/27/12 18:30:21","429656.1105","13.5","214.48","2","60.03","27"
"07/27/12 18:35:20","429656.1114","12.1","214.39","60","60.03","27"
"07/27/12 18:40:20","429656.112","0.0","214.4","0","60.03","27"
"07/27/12 18:45:21","429656.1126","11.4","214.74","1","60.03","26"
"07/27/12 18:50:21","429656.113","7.1","213.97","0","60.03","26"
"07/27/12 19:00:21","429656.1135","11.1","215.19","4","60.0","25"
"07/27/12 19:05:20","429656.1136","0.0","214.87","0","60.03","25"
"07/28/12 06:30:21","429656.1137","0.0","214.84","0","60.0","13"
"07/28/12 06:35:24","429656.1139","0.0","212.75","0","60.03","14"
"07/28/12 06:40:20","429656.1143","0.0","213.24","0","60.03","15"
"07/28/12 06:45:22","429656.1147","7.5","213.52","0","60.0","15"
"07/28/12 06:50:20","429656.1155","3.2","214.2","126","60.0","15"
"07/28/12 06:55:21","429656.1165","13.5","214.57","2","60.03","16"
"07/28/12 07:00:21","429656.1177","12.3","214.4","243","60.03","17"
"07/28/12 07:05:21","429656.1193","28.8","214.9","30","60.03","17"
"07/28/12 07:10:20","429656.1209","22.8","213.8","21","60.0","18"
"07/28/12 07:15:20","429656.123","36.4","214.23","71","60.0","18"
"07/28/12 07:20:21","429656.1253","35.0","214.18","214","60.03","19"
"07/28/12 07:25:21","429656.1279","40.3","214.39","183","60.03","20"
"07/28/12 07:30:20","429656.1307","43.6","214.91","343","60.0","20"
"07/28/12 07:35:20","429656.1339","45.6","214.82","356","60.03","21"
"07/28/12 07:40:21","429656.1374","42.3","213.01","127","60.0","22"
"07/28/12 07:45:21","429656.1413","39.8","214.74","328","60.03","23"
"07/28/12 07:50:21","429656.1451","44.2","214.26","404","60.03","23"
"07/28/12 07:55:22","429656.149","47.9","213.93","79","60.03","24"
"07/28/12 08:00:20","429656.1528","42.6","214.52","334","60.03","24"
"07/28/12 08:05:21","429656.1577","69.9","214.8","352","60.03","25"
"07/28/12 08:10:21","429656.1633","74.2","214.53","369","60.0","25"
"07/28/12 08:15:22","429656.1692","77.5","214.25","384","60.03","26"
"07/28/12 08:20:22","429656.1753","81.3","214.13","402","60.0","27"
"07/28/12 08:25:20","429656.1818","84.8","214.53","415","60.0","27"
"07/28/12 08:30:21","429656.1885","88.6","215.62","431","60.0","28"
"07/28/12 08:35:20","429656.1955","91.8","215.36","446","60.07","29"
"07/28/12 08:40:20","429656.2029","95.7","214.69","464","60.0","30"
"07/28/12 08:45:21","429656.2105","98.8","214.65","477","60.03","31"
"07/28/12 08:50:22","429656.2183","102.0","214.61","493","60.03","31"
"07/28/12 08:55:21","429656.2264","106.2","215.39","505","60.03","32"
"07/28/12 09:00:21","429656.2348","108.5","215.59","518","60.03","33"
"07/28/12 09:05:20","429656.2434","112.1","216.19","531","60.0","34"
"07/28/12 09:10:20","429656.2522","115.1","216.53","545","60.0","34"
"07/28/12 09:15:20","429656.2613","118.1","216.41","556","60.03","35"
"07/28/12 09:20:22","429656.2707","121.1","215.69","570","60.03","36"
"07/28/12 09:25:22","429656.2802","124.0","216.32","581","60.03","36"
"07/28/12 09:30:20","429656.2899","125.9","216.55","592","60.03","37"
"07/28/12 09:35:21","429656.2999","128.6","216.02","599","60.0","38"
"07/28/12 09:40:20","429656.31","131.6","217.42","612","60.03","39"
"07/28/12 09:45:21","429656.3203","133.5","216.59","626","60.03","39"
"07/28/12 09:50:20","429656.3309","136.0","216.4","634","60.03","40"
"07/28/12 09:55:21","429656.3416","139.0","217.11","646","60.0","40"
"07/28/12 10:00:21","429656.3525","141.4","216.47","661","60.03","41"
"07/28/12 10:05:20","429656.3636","143.8","216.76","668","60.0","41"
"07/28/12 10:10:20","429656.3749","146.1","216.55","677","60.0","42"
"07/28/12 10:15:21","429656.3865","147.0","215.95","682","60.0","42"
"07/28/12 10:20:21","429656.3979","148.7","216.24","692","60.03","42"
"07/28/12 10:25:21","429656.4096","150.2","216.14","698","60.03","43"
"07/28/12 10:30:22","429656.4214","152.6","216.84","707","60.07","43"
"07/28/12 10:35:20","429656.4333","154.5","216.1","714","60.03","44"
"07/28/12 10:40:20","429656.4454","156.3","216.35","722","60.03","44"
"07/28/12 10:45:21","429656.4578","157.5","216.21","730","60.03","45"
"07/28/12 10:50:20","429656.47","159.2","216.82","736","60.03","45"
"07/28/12 10:55:20","429656.4825","160.8","216.39","741","60.03","46"
"07/28/12 11:00:21","429656.4951","162.1","216.18","750","60.03","46"
"07/28/12 11:05:21","429656.5079","164.0","217.51","754","60.0","46"
"07/28/12 11:10:22","429656.5206","164.9","216.68","752","60.03","46"
"07/28/12 11:15:21","429656.5335","165.3","216.97","759","60.03","47"
"07/28/12 11:20:20","429656.5463","166.1","216.94","763","60.0","47"
"07/28/12 11:25:20","429656.5594","168.1","216.62","771","60.03","47"
"07/28/12 11:30:21","429656.5725","170.5","217.15","779","60.03","47"
"07/28/12 11:35:21","429656.5858","170.0","216.57","781","60.03","48"
"07/28/12 11:40:21","429656.599","171.8","217.3","788","60.0","48"
"07/28/12 11:45:20","429656.6125","174.0","217.6","788","60.03","47"
"07/28/12 11:50:21","429656.626","172.7","217.34","790","60.0","47"
"07/28/12 11:55:20","429656.6395","174.8","217.17","798","60.07","48"
"07/28/12 12:00:21","429656.6532","175.3","217.25","801","60.07","47"
"07/28/12 12:05:21","429656.6669","175.0","217.13","802","60.03","48"
"07/28/12 12:10:20","429656.6804","174.6","216.75","800","60.03","48"
"07/28/12 12:15:22","429656.694","175.1","215.99","802","60.03","48"
"07/28/12 12:20:20","429656.7077","175.8","216.05","805","60.0","48"
"07/28/12 12:25:20","429656.7213","173.9","216.64","797","60.0","49"
"07/28/12 12:30:21","429656.7213","174.9","216.7","800","60.03","49"
"07/28/12 12:35:21","429656.735","176.3","216.85","804","60.03","49"
"07/28/12 12:40:22","429656.7487","175.9","217.7","797","60.03","49"
"07/28/12 12:45:22","429656.7624","174.8","216.78","800","60.03","49"
"07/28/12 12:50:21","429656.7761","174.7","215.97","802","60.0","49"
"07/28/12 12:55:21","429656.7896","174.3","215.45","807","60.03","49"
"07/28/12 13:00:21","429656.8032","174.5","216.67","796","60.03","50"
"07/28/12 13:05:21","429656.8167","173.2","216.32","795","60.07","50"
"07/28/12 13:10:22","429656.8302","173.4","216.45","799","60.0","50"
"07/28/12 13:15:22","429656.8438","173.5","216.85","791","60.0","50"
"07/28/12 13:20:21","429656.8573","175.7","216.64","802","60.03","50"
"07/28/12 13:25:20","429656.8711","176.0","216.76","802","60.0","49"
"07/28/12 13:30:21","429656.8847","174.1","216.67","799","60.03","49"
"07/28/12 13:35:21","429656.8983","174.5","216.82","798","60.0","49"
"07/28/12 13:40:20","429656.9118","173.6","217.24","793","60.03","49"
"07/28/12 13:45:21","429656.9254","173.6","217.3","789","60.03","48"
"07/28/12 13:50:21","429656.9387","170.8","216.84","783","60.07","49"
"07/28/12 13:55:21","429656.952","171.1","216.58","789","60.03","48"
"07/28/12 14:00:21","429656.9653","169.4","217.03","780","60.07","48"
"07/28/12 14:05:21","429656.9785","168.9","217.53","768","60.0","48"
"07/28/12 14:10:21","429656.9915","166.8","216.52","768","60.03","48"
"07/28/12 14:15:22","429657.0045","164.4","216.94","759","60.03","48"
"07/28/12 14:20:20","429657.0171","163.0","216.52","751","60.07","48"
"07/28/12 14:25:20","429657.0298","161.5","217.17","738","60.03","48"
"07/28/12 14:30:22","429657.0423","159.6","216.81","736","60.0","48"
"07/28/12 14:35:22","429657.0547","157.2","216.77","723","60.03","48"
"07/28/12 14:40:21","429657.0669","155.8","216.44","720","60.0","48"
"07/28/12 14:45:21","429657.0789","154.0","216.36","709","60.03","48"
"07/28/12 14:50:21","429657.0909","153.3","217.35","708","60.03","48"
"07/28/12 14:55:20","429657.1026","149.1","216.71","691","60.0","48"
"07/28/12 15:00:21","429657.1142","148.0","216.91","685","60.03","48"
"07/28/12 15:05:21","429657.1257","145.6","216.76","674","60.0","48"
"07/28/12 15:10:22","429657.1369","143.4","216.09","670","60.07","47"
"07/28/12 15:15:20","429657.148","142.6","216.05","666","60.03","47"
"07/28/12 15:20:21","429657.1591","139.8","216.18","648","60.07","47"
"07/28/12 15:25:21","429657.1699","136.8","216.42","635","60.03","47"
"07/28/12 15:30:20","429657.1803","133.4","216.09","625","60.0","47"
"07/28/12 15:35:21","429657.1907","132.4","217.02","616","60.0","47"
"07/28/12 15:40:22","429657.201","130.0","216.26","608","60.03","46"
"07/28/12 15:45:20","429657.211","128.4","216.21","604","60.03","46"
"07/28/12 15:50:20","429657.2208","125.8","216.22","590","60.03","45"
"07/28/12 15:55:21","429657.2305","121.7","216.34","574","60.03","44"
"07/28/12 16:00:21","429657.2399","119.2","215.78","565","60.03","43"
"07/28/12 16:05:21","429657.2491","116.1","216.51","546","60.0","43"
"07/28/12 16:10:22","429657.258","113.9","216.02","541","60.0","42"
"07/28/12 16:15:20","429657.2667","109.7","216.17","525","60.03","42"
"07/28/12 16:20:20","429657.275","106.7","215.54","508","60.03","42"
"07/28/12 16:25:20","429657.2832","103.0","215.1","497","60.0","41"
"07/28/12 16:30:21","429657.2911","99.9","216.08","481","60.03","41"
"07/28/12 16:35:21","429657.2987","96.9","215.92","465","60.0","41"
"07/28/12 16:40:21","429657.3061","93.4","215.23","452","60.03","40"
"07/28/12 16:45:22","429657.3133","90.2","215.13","437","60.03","40"
"07/28/12 16:50:20","429657.3201","86.6","216.23","423","60.03","39"
"07/28/12 16:55:20","429657.3267","82.5","216.14","408","60.07","39"
"07/28/12 17:00:20","429657.333","79.0","215.85","391","60.0","38"
"07/28/12 17:05:20","429657.339","74.9","216.72","372","60.03","38"
"07/28/12 17:10:20","429657.3446","70.9","215.77","357","60.0","38"
"07/28/12 17:15:22","429657.35","66.7","215.29","338","60.07","37"
"07/28/12 17:20:22","429657.355","62.3","215.24","317","60.03","37"
"07/28/12 17:25:20","429657.3593","57.9","214.5","339","60.03","37"
"07/28/12 17:30:21","429657.3631","46.3","214.43","106","60.03","36"
"07/28/12 17:35:21","429657.3672","62.9","213.96","336","60.07","36"
"07/28/12 17:40:21","429657.3709","44.0","213.79","128","60.03","35"
"07/28/12 17:45:20","429657.3744","48.6","213.84","217","60.03","35"
"07/28/12 17:50:20","429657.3775","42.3","214.01","183","60.03","34"
"07/28/12 17:55:21","429657.3803","39.6","213.52","128","60.07","34"
"07/28/12 18:00:21","429657.3828","35.1","214.08","143","60.03","34"
"07/28/12 18:05:21","429657.3851","19.7","214.06","294","60.0","34"
"07/28/12 18:10:21","429657.387","34.5","213.18","33","60.07","33"
"07/28/12 18:15:22","429657.3887","11.4","213.61","15","60.0","33"
"07/28/12 18:20:22","429657.3901","16.4","213.38","222","60.03","33"
"07/28/12 18:25:21","429657.3913","10.7","214.13","75","60.03","33"
"07/28/12 18:30:22","429657.3923","7.6","213.95","238","60.07","32"
"07/28/12 18:35:21","429657.3931","0.0","213.33","169","60.07","32"
"07/28/12 18:40:20","429657.3936","11.2","213.39","1","60.03","32"
"07/28/12 18:45:20","429657.3942","6.1","213.14","0","60.03","32"
"07/28/12 18:50:21","429657.3945","0.0","212.72","0","60.03","32"
"07/28/12 18:55:20","429657.3948","10.7","212.7","0","60.03","31"
"07/29/12 06:40:21","429657.3955","10.8","215.13","3","60.03","18"
"07/29/12 06:45:21","429657.396","0.0","215.2","0","60.0","19"
"07/29/12 06:50:21","429657.3967","6.6","214.43","142","60.0","19"
"07/29/12 06:55:21","429657.3977","13.4","214.29","2","60.03","20"
"07/29/12 07:00:22","429657.3989","24.5","214.59","255","60.0","20"
"07/29/12 07:05:21","429657.4002","26.8","214.61","46","60.0","21"
"07/29/12 07:10:22","429657.402","16.5","215.06","214","60.03","22"
"07/29/12 07:15:22","429657.4039","23.2","215.19","223","60.03","22"
"07/29/12 07:20:22","429657.4062","35.4","214.27","143","60.0","23"
"07/29/12 07:25:21","429657.4088","31.6","214.66","120","60.03","23"
"07/29/12 07:30:21","429657.4117","43.8","215.42","104","60.0","24"
"07/29/12 07:35:21","429657.4149","38.9","214.81","140","60.0","25"
"07/29/12 07:40:21","429657.4184","41.8","214.29","196","60.03","25"
"07/29/12 07:45:21","429657.4222","40.3","214.76","165","60.0","26"
"07/29/12 07:50:22","429657.4261","52.8","214.62","385","60.03","26"
"07/29/12 07:55:22","429657.4299","55.6","214.78","310","60.03","27"
"07/29/12 08:00:21","429657.4338","54.7","215.03","175","60.03","28"
"07/29/12 08:05:20","429657.4377","67.6","215.29","338","60.03","29"
"07/29/12 08:10:21","429657.4431","71.2","215.3","355","60.0","29"
"07/29/12 08:15:22","429657.4487","74.1","214.3","372","60.03","30"
"07/29/12 08:20:21","429657.4546","78.1","215.04","386","60.03","30"
"07/29/12 08:25:22","429657.4608","81.7","214.07","407","60.03","31"
"07/29/12 08:30:22","429657.4674","85.6","213.91","422","60.0","32"
"07/29/12 08:35:22","429657.4742","88.8","214.42","435","60.03","32"
"07/29/12 08:40:20","429657.4812","92.2","215.82","449","60.03","32"
"07/29/12 08:45:22","429657.4885","81.0","215.11","379","60.0","33"
"07/29/12 08:50:20","429657.4961","99.7","215.07","483","60.07","34"
"07/29/12 08:55:21","429657.5038","103.8","215.6","496","60.0","34"
"07/29/12 09:00:22","429657.512","106.6","216.3","511","60.0","35"
"07/29/12 09:05:21","429657.5204","110.3","216.59","524","60.0","36"
"07/29/12 09:10:21","429657.529","110.3","216.14","522","60.03","36"
"07/29/12 09:15:21","429657.5378","115.2","215.32","549","60.0","37"
"07/29/12 09:20:22","429657.547","119.3","216.65","560","60.03","38"
"07/29/12 09:25:21","429657.5563","122.5","216.93","573","60.03","38"
"07/29/12 09:30:20","429657.5659","123.3","216.36","583","60.03","39"
"07/29/12 09:35:21","429657.5756","127.8","217.16","597","60.03","39"
"07/29/12 09:40:20","429657.5857","131.9","217.08","613","60.0","40"
"07/29/12 09:45:21","429657.5961","131.8","216.48","620","60.03","41"
"07/29/12 09:50:21","429657.6061","133.5","216.5","622","60.0","41"
"07/29/12 09:55:21","429657.6156","139.5","216.88","645","60.03","41"
"07/29/12 10:00:21","429657.6262","143.9","216.53","667","60.0","42"
"07/29/12 10:05:22","429657.6374","132.5","217.02","616","60.03","43"
"07/29/12 10:10:21","429657.6476","134.7","216.75","627","60.03","43"
"07/29/12 10:15:21","429657.6563","105.4","216.78","499","60.03","43"
"07/29/12 10:20:22","429657.6646","99.8","216.56","475","60.0","42"
"07/29/12 10:25:20","429657.6737","106.0","216.63","507","60.0","42"
"07/29/12 10:30:21","429657.6828","122.5","216.45","576","60.0","42"
"07/29/12 10:35:21","429657.6937","147.0","215.97","681","60.07","43"
"07/29/12 10:40:22","429657.7048","130.6","216.53","610","60.03","43"
"07/29/12 10:45:21","429657.7139","129.3","216.8","607","60.03","42"
"07/29/12 10:50:22","429657.7253","164.1","217.43","759","60.03","43"
"07/29/12 10:55:21","429657.7387","172.6","216.62","795","60.0","43"
"07/29/12 11:00:21","429657.7498","162.0","217.98","741","60.03","43"
"07/29/12 11:05:21","429657.7618","160.1","218.05","728","60.03","43"
"07/29/12 11:10:22","429657.7722","105.4","216.25","505","60.03","43"
"07/29/12 11:15:22","429657.7847","174.3","217.71","794","60.0","43"
"07/29/12 11:20:21","429657.7967","152.5","217.58","703","60.03","43"
"07/29/12 11:25:22","429657.8085","155.8","217.29","714","60.0","43"
"07/29/12 11:30:20","429657.8204","139.6","216.53","646","60.0","43"
"07/29/12 11:35:21","429657.8313","159.6","217.47","733","60.03","44"
"07/29/12 11:40:21","429657.8439","148.5","216.82","683","60.0","44"
"07/29/12 11:45:21","429657.8548","152.8","217.6","704","60.03","44"
"07/29/12 11:50:21","429657.8653","135.5","216.85","631","60.0","44"
"07/29/12 11:55:21","429657.8766","168.6","217.63","769","60.0","45"
"07/29/12 12:00:21","429657.8903","186.7","216.99","849","60.03","46"
"07/29/12 12:05:21","429657.9033","157.0","217.2","720","60.0","46"
"07/29/12 12:10:21","429657.9164","167.1","216.32","768","60.03","47"
"07/29/12 12:15:22","429657.9299","181.2","216.38","829","60.03","47"
"07/29/12 12:20:21","429657.9435","179.2","216.95","817","60.0","48"
"07/29/12 12:25:22","429657.9574","176.9","217.49","803","60.0","48"
"07/29/12 12:30:21","429657.9709","177.4","217.4","809","60.0","48"
"07/29/12 12:35:20","429657.9847","176.2","218.05","803","60.0","49"
"07/29/12 12:40:22","429657.9985","175.6","217.84","796","59.96","49"
"07/29/12 12:45:22","429658.0119","184.7","217.68","836","60.03","49"
"07/29/12 12:50:21","429658.0234","176.7","217.65","806","60.03","49"
"07/29/12 12:55:21","429658.037","177.9","217.32","812","60.03","49"
"07/29/12 13:00:22","429658.0481","178.5","217.13","814","60.03","49"
"07/29/12 13:05:22","429658.0602","130.7","216.83","615","60.0","48"
"07/29/12 13:10:21","429658.0716","177.6","217.54","802","60.03","48"
"07/29/12 13:15:21","429658.0853","175.2","217.51","799","60.0","48"
"07/29/12 13:20:22","429658.099","174.2","217.85","788","60.03","48"
"07/29/12 13:25:22","429658.1124","170.1","217.23","784","60.03","48"
"07/29/12 13:30:21","429658.1257","171.2","218.04","781","60.07","48"
"07/29/12 13:35:22","429658.1391","169.8","217.42","778","60.0","48"
"07/29/12 13:40:22","429658.1524","169.4","216.98","780","60.03","47"
"07/29/12 13:45:21","429658.1652","166.5","216.87","764","60.0","48"
"07/29/12 13:50:21","429658.1782","165.4","216.54","762","60.0","48"
"07/29/12 13:55:22","429658.1908","169.2","216.76","775","60.0","48"
"07/29/12 14:00:21","429658.2036","164.3","216.03","758","60.03","48"
"07/29/12 14:05:21","429658.2164","162.1","216.77","747","60.03","48"
"07/29/12 14:10:22","429658.2291","162.2","216.62","744","60.0","48"
"07/29/12 14:15:21","429658.2416","161.3","217.06","739","60.0","47"
"07/29/12 14:20:21","429658.2539","151.6","215.67","704","60.0","47"
"07/29/12 14:25:21","429658.2639","111.7","215.86","530","60.03","46"
"07/29/12 14:30:22","429658.274","132.2","216.54","614","60.03","45"
"07/29/12 14:35:21","429658.2854","157.7","217.14","726","60.03","45"
"07/29/12 14:40:22","429658.2977","155.9","216.41","717","60.03","45"
"07/29/12 14:45:22","429658.3096","153.0","216.68","708","60.0","44"
"07/29/12 14:50:21","429658.3213","151.1","216.69","699","60.0","44"
"07/29/12 14:55:21","429658.333","150.7","216.9","695","60.0","44"
"07/29/12 15:00:21","429658.3444","145.7","216.09","677","60.03","44"
"07/29/12 15:05:22","429658.3558","144.3","215.8","671","60.03","44"
"07/29/12 15:10:22","429658.3668","138.9","216.03","644","60.03","44"
"07/29/12 15:15:21","429658.3775","136.4","216.61","637","60.03","45"
"07/29/12 15:20:21","429658.3881","117.3","215.58","555","60.0","44"
"07/29/12 15:25:22","429658.3979","133.2","216.01","620","60.0","44"
"07/29/12 15:30:22","429658.408","129.3","216.01","611","60.03","44"
"07/29/12 15:35:22","429658.418","126.5","216.05","594","60.0","43"
"07/29/12 15:40:21","429658.4276","123.6","215.15","581","60.03","43"
"07/29/12 15:45:22","429658.4371","119.3","215.19","566","60.0","43"
"07/29/12 15:50:21","429658.4465","118.4","215.3","565","60.03","43"
"07/29/12 15:55:21","429658.4554","110.4","215.3","525","60.03","42"
"07/29/12 16:00:21","429658.4641","110.9","213.77","532","60.03","42"
"07/29/12 16:05:21","429658.4725","105.3","214.77","507","60.03","42"
"07/29/12 16:10:22","429658.4808","106.4","214.04","507","60.03","42"
"07/29/12 16:15:22","429658.4888","103.3","214.47","498","60.0","41"
"07/29/12 16:20:22","429658.4967","97.9","214.08","475","60.03","41"
"07/29/12 16:25:21","429658.5045","100.9","214.25","487","60.03","41"
"07/29/12 16:30:21","429658.5123","97.1","214.29","469","60.03","40"
"07/29/12 16:35:21","429658.5197","90.4","214.37","445","60.03","40"
"07/29/12 16:40:21","429658.5258","47.2","214.32","279","60.03","39"
"07/29/12 16:45:22","429658.5284","15.3","213.06","11","60.03","38"
"07/29/12 16:50:21","429658.5299","22.6","213.6","188","60.07","37"
"07/29/12 16:55:22","429658.5318","31.3","213.24","83","60.07","36"
"07/29/12 17:00:22","429658.5355","47.7","214.63","101","60.03","35"
"07/29/12 17:05:21","429658.5395","51.8","214.3","347","60.03","35"
"07/29/12 17:10:22","429658.543","44.9","213.65","277","60.0","35"
"07/29/12 17:15:21","429658.5462","45.9","214.4","343","60.03","34"
"07/29/12 17:20:22","429658.549","38.3","214.19","122","60.03","33"
"07/29/12 17:25:21","429658.5514","26.7","213.53","106","60.03","33"
"07/29/12 17:30:22","429658.5534","32.1","214.35","299","60.03","32"
"07/29/12 17:35:21","429658.5552","14.3","213.88","270","60.03","32"
"07/29/12 17:40:21","429658.5569","13.3","214.47","30","60.03","32"
"07/29/12 17:45:21","429658.5582","16.2","213.59","4","60.03","32"
"07/29/12 17:50:21","429658.5595","15.8","213.12","105","60.03","31"
"07/29/12 17:55:22","429658.5609","13.5","213.38","190","60.0","30"
"07/29/12 18:00:21","429658.5623","11.7","213.82","8","60.03","30"
"07/29/12 18:05:21","429658.5636","15.1","213.78","74","60.03","30"
"07/29/12 18:10:21","429658.5649","14.4","214.13","69","60.0","29"
"07/29/12 18:15:22","429658.566","14.0","213.92","47","60.03","29"
"07/29/12 18:20:22","429658.5672","13.5","213.38","14","60.03","29"
"07/29/12 18:25:21","429658.5682","12.8","214.03","9","60.03","28"
"07/29/12 18:30:21","429658.569","13.6","213.33","2","60.07","28"
"07/29/12 18:35:21","429658.5694","0.0","213.45","0","60.03","28"
"07/29/12 18:40:22","429658.5699","0.7","214.05","0","60.03","27"
"07/29/12 18:45:21","429658.5704","0.0","213.61","0","60.03","27"
"07/29/12 19:15:21","429658.5704","0.0","212.84","0","60.03","25"
"07/29/12 19:20:23","429658.5709","0.0","213.17","0","60.0","24"
"07/29/12 19:25:21","429658.5713","0.0","212.54","0","60.03","25"
"07/30/12 06:50:21","429658.5714","13.7","214.01","111","60.03","21"
"07/30/12 07:15:28","429658.5715","11.5","213.87","1","60.0","22"
"07/30/12 07:20:22","429658.5722","11.7","214.24","8","60.03","22"
"07/30/12 07:25:22","429658.5731","15.1","213.55","108","60.0","22"
"07/30/12 07:30:21","429658.5742","11.7","213.7","4","60.0","22"
"07/30/12 07:35:23","429658.5753","12.2","213.74","43","60.03","22"
"07/30/12 07:40:22","429658.5766","11.3","212.77","157","60.03","23"
"07/30/12 07:45:22","429658.5776","16.7","213.15","0","60.0","23"
"07/30/12 07:50:22","429658.5786","19.5","214.52","198","60.0","23"
"07/30/12 07:55:21","429658.5799","30.6","213.76","113","60.0","23"
"07/30/12 08:00:21","429658.5823","22.9","214.34","251","60.0","23"
"07/30/12 08:05:22","429658.5838","13.7","214.0","13","60.03","23"
"07/30/12 08:10:23","429658.5851","20.3","213.11","38","60.03","24"
"07/30/12 08:15:21","429658.5874","36.9","213.59","70","60.0","24"
"07/30/12 08:20:22","429658.5898","31.6","213.6","85","60.03","24"
"07/30/12 08:25:21","429658.5934","68.3","214.01","349","60.0","24"
"07/30/12 08:30:22","429658.5954","37.7","214.02","289","60.0","25"
"07/30/12 08:35:22","429658.6","86.6","214.11","429","60.03","25"
"07/30/12 08:40:22","429658.6067","36.7","212.76","205","60.03","26"
