"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/30/12 08:45:22","429658.6097","90.7","214.35","442","60.0","26"
"07/30/12 08:50:21","429658.6157","92.9","214.77","451","60.03","27"
"07/30/12 08:55:22","429658.6218","91.9","214.22","444","60.03","28"
"07/30/12 09:00:22","429658.6289","107.7","215.23","517","60.03","28"
"07/30/12 09:05:22","429658.6362","32.1","213.25","178","60.03","29"
"07/30/12 09:10:21","429658.6402","34.0","213.84","97","60.03","30"
"07/30/12 09:15:22","429658.6478","111.9","213.9","538","60.03","31"
"07/30/12 09:20:22","429658.6549","63.6","213.32","326","60.0","31"
"07/30/12 09:25:23","429658.6612","51.4","213.4","115","60.0","31"
"07/30/12 09:30:22","429658.6637","18.3","213.28","105","60.03","31"
"07/30/12 09:35:22","429658.6662","80.1","214.03","398","60.03","31"
"07/30/12 09:40:23","429658.6704","50.3","212.82","80","60.03","31"
"07/30/12 09:45:21","429658.6758","46.7","214.35","87","60.0","31"
"07/30/12 09:50:22","429658.6831","74.4","213.05","379","60.03","31"
"07/30/12 09:55:22","429658.693","66.9","214.76","337","60.0","32"
"07/30/12 10:00:22","429658.6983","71.7","213.68","358","60.0","32"
"07/30/12 10:05:21","429658.7049","159.8","215.99","739","60.0","32"
"07/30/12 10:10:22","429658.7101","66.2","213.54","341","59.96","32"
"07/30/12 10:15:22","429658.7146","33.7","213.03","89","60.0","32"
"07/30/12 10:20:23","429658.7182","56.2","214.24","271","60.03","32"
"07/30/12 10:25:21","429658.7228","55.8","213.0","112","60.0","32"
"07/30/12 10:30:22","429658.7257","26.6","213.27","15","60.0","32"
"07/30/12 10:35:21","429658.728","32.7","213.0","250","60.0","31"
"07/30/12 10:40:22","429658.7298","30.9","213.27","277","60.0","31"
"07/30/12 10:45:21","429658.7315","25.7","212.75","149","60.0","31"
"07/30/12 10:50:22","429658.7332","27.1","212.43","164","60.03","31"
"07/30/12 10:55:22","429658.7353","39.2","213.53","236","60.03","31"
"07/30/12 11:00:22","429658.7377","43.2","212.95","173","60.03","31"
"07/30/12 11:05:23","429658.7399","20.7","212.18","95","60.03","31"
"07/30/12 11:10:22","429658.7416","22.3","211.64","28","60.03","30"
"07/30/12 11:15:22","429658.7433","12.8","213.49","168","60.03","30"
"07/30/12 11:20:22","429658.7446","11.2","212.55","60","60.03","30"
"07/30/12 11:25:23","429658.7458","31.6","212.14","43","60.03","30"
"07/30/12 11:30:22","429658.7474","28.5","212.01","86","60.0","30"
"07/30/12 11:35:23","429658.7489","31.9","212.15","144","60.03","30"
"07/30/12 11:40:21","429658.7505","16.3","212.31","15","60.0","30"
"07/30/12 11:45:22","429658.7522","30.5","212.94","89","60.03","30"
"07/30/12 11:50:21","429658.7547","36.6","212.45","286","60.03","30"
"07/30/12 11:55:23","429658.7564","7.0","211.96","149","60.03","30"
"07/30/12 12:00:23","429658.7575","29.0","213.04","156","60.03","29"
"07/30/12 12:05:21","429658.7591","20.8","211.34","40","60.03","29"
"07/30/12 12:10:21","429658.761","30.6","212.65","155","60.03","29"
"07/30/12 12:15:21","429658.7631","17.9","212.02","25","60.0","29"
"07/30/12 12:20:23","429658.7643","15.4","212.55","171","60.0","29"
"07/30/12 12:25:23","429658.7661","25.1","213.7","61","60.03","29"
"07/30/12 12:30:21","429658.7698","77.0","214.13","384","60.0","28"
"07/30/12 12:35:22","429658.7772","114.9","214.93","547","60.0","29"
"07/30/12 12:40:22","429658.7852","28.0","212.53","191","60.0","29"
"07/30/12 12:45:23","429658.7873","44.0","213.4","362","60.0","29"
"07/30/12 12:50:22","429658.7906","34.3","212.95","230","60.0","29"
"07/30/12 12:55:23","429658.7934","80.4","213.94","397","60.03","29"
"07/30/12 13:00:23","429658.797","62.7","214.88","320","60.03","29"
"07/30/12 13:05:22","429658.8022","78.6","215.08","388","60.0","29"
"07/30/12 13:10:21","429658.806","42.0","214.86","352","60.03","29"
"07/30/12 13:15:21","429658.8115","60.9","214.18","443","60.03","29"
"07/30/12 13:20:22","429658.814","7.9","213.3","248","60.0","29"
"07/30/12 13:25:21","429658.816","36.6","213.18","76","60.0","29"
"07/30/12 13:30:21","429658.8193","51.0","214.3","106","60.0","29"
"07/30/12 13:35:21","429658.8274","149.8","216.45","691","60.0","30"
"07/30/12 13:40:22","429658.8344","80.9","214.55","404","60.0","30"
"07/30/12 13:45:22","429658.8407","42.9","213.27","79","60.0","31"
"07/30/12 13:50:21","429658.8434","37.0","212.63","259","60.03","31"
"07/30/12 13:55:22","429658.8462","127.6","214.39","604","60.03","30"
"07/30/12 14:00:21","429658.8564","191.6","216.81","882","60.03","31"
"07/30/12 14:05:21","429658.8678","153.7","215.58","712","60.03","32"
"07/30/12 14:10:22","429658.8756","145.8","214.15","681","60.0","33"
"07/30/12 14:15:22","429658.884","66.6","213.74","338","60.0","34"
"07/30/12 14:20:22","429658.8941","78.4","214.61","386","60.0","34"
"07/30/12 14:25:23","429658.9046","185.1","215.18","848","60.0","35"
"07/30/12 14:30:21","429658.9131","86.3","213.85","426","60.03","35"
"07/30/12 14:35:22","429658.9187","68.3","214.49","344","60.0","34"
"07/30/12 14:40:23","429658.9243","81.7","215.2","402","60.03","34"
"07/30/12 14:45:21","429658.9334","117.0","214.5","556","60.03","34"
"07/30/12 14:50:22","429658.9421","81.1","214.19","405","60.03","34"
"07/30/12 14:55:22","429658.9472","45.0","214.57","416","60.0","33"
"07/30/12 15:00:21","429658.9529","131.4","215.15","617","60.07","33"
"07/30/12 15:05:23","429658.9627","103.0","214.36","497","60.03","34"
"07/30/12 15:10:23","429658.9733","155.7","215.45","723","60.0","34"
"07/30/12 15:15:21","429658.9849","150.3","215.08","705","60.0","35"
"07/30/12 15:20:22","429658.996","160.3","215.25","742","60.03","35"
"07/30/12 15:25:22","429659.0038","89.9","214.73","438","60.0","35"
"07/30/12 15:30:22","429659.011","84.6","214.11","416","60.0","34"
"07/30/12 15:35:22","429659.0171","81.0","214.04","401","60.03","34"
"07/30/12 15:40:22","429659.0232","98.4","214.43","474","60.03","33"
"07/30/12 15:45:23","429659.0318","146.2","215.03","681","60.03","34"
"07/30/12 15:50:21","429659.042","126.6","214.79","594","60.0","34"
"07/30/12 15:55:23","429659.0517","122.0","214.29","581","60.03","35"
"07/30/12 16:00:23","429659.0609","118.7","214.54","563","60.03","34"
"07/30/12 16:05:22","429659.07","115.2","216.51","546","60.03","34"
"07/30/12 16:10:21","429659.0788","112.7","214.32","535","60.0","34"
"07/30/12 16:15:22","429659.0875","109.9","215.01","526","60.03","34"
"07/30/12 16:20:21","429659.0957","15.6","212.08","275","60.0","34"
"07/30/12 16:25:22","429659.1007","77.6","213.88","385","60.03","34"
"07/30/12 16:30:23","429659.1085","106.2","213.99","510","60.03","34"
"07/30/12 16:35:23","429659.1162","96.7","213.55","472","60.07","34"
"07/30/12 16:40:22","429659.1233","91.2","214.57","441","60.0","34"
"07/30/12 16:45:21","429659.1303","87.2","214.84","428","60.03","34"
"07/30/12 16:50:22","429659.137","84.0","214.59","414","60.0","34"
"07/30/12 16:55:22","429659.1434","80.5","214.53","397","60.07","33"
"07/30/12 17:00:22","429659.1493","76.1","215.26","377","60.03","33"
"07/30/12 17:05:22","429659.1551","72.5","214.7","361","60.03","33"
"07/30/12 17:10:23","429659.1605","68.2","214.05","343","60.03","33"
"07/30/12 17:15:23","429659.1657","64.6","214.08","332","60.03","32"
"07/30/12 17:20:23","429659.1697","15.6","212.18","15","60.0","32"
"07/30/12 17:25:21","429659.1709","34.0","213.47","96","60.0","32"
"07/30/12 17:35:23","429659.1788","30.6","212.98","151","60.03","32"
"07/30/12 17:40:22","429659.1818","34.1","213.6","312","60.03","32"
"07/30/12 17:45:23","429659.1858","46.2","212.8","215","60.03","31"
"07/30/12 17:50:22","429659.188","22.5","213.44","233","60.03","31"
"07/30/12 17:55:23","429659.19","18.2","213.7","23","60.03","31"
"07/30/12 18:00:22","429659.1919","14.1","213.56","270","60.0","30"
"07/30/12 18:05:22","429659.1928","3.5","213.71","0","60.07","30"
"07/30/12 18:10:22","429659.1935","11.1","212.71","9","60.03","29"
"07/30/12 18:15:23","429659.1949","26.1","213.36","221","60.0","29"
"07/30/12 18:20:23","429659.1967","18.6","214.17","20","60.0","29"
"07/30/12 18:25:22","429659.1981","16.6","214.04","18","60.03","29"
"07/30/12 18:30:23","429659.1988","10.3","213.09","1","60.03","28"
"07/30/12 18:35:22","429659.1996","20.2","213.48","21","60.0","28"
"07/30/12 18:40:23","429659.2006","3.4","212.59","0","60.0","28"
"07/30/12 18:45:23","429659.2013","0.0","213.55","0","60.03","28"
"07/30/12 18:50:23","429659.2017","0.0","213.06","176","60.03","27"
"07/30/12 18:55:21","429659.2024","0.0","213.85","0","60.03","27"
"07/30/12 19:00:22","429659.203","3.5","214.3","160","60.0","27"
"07/30/12 19:05:22","429659.2036","0.0","214.13","0","60.0","27"
"07/30/12 19:10:23","429659.2041","0.0","214.03","0","60.03","27"
"07/31/12 06:20:23","429659.2044","0.0","212.79","0","60.07","18"
"07/31/12 06:30:27","429659.2046","0.0","213.26","0","60.03","19"
"07/31/12 06:35:28","429659.2048","0.0","213.8","0","60.03","19"
"07/31/12 06:40:23","429659.2052","0.0","213.47","0","60.03","20"
"07/31/12 06:45:23","429659.2056","0.0","213.57","0","60.0","20"
"07/31/12 06:50:22","429659.2064","14.9","213.54","4","60.0","20"
"07/31/12 06:55:23","429659.2074","13.1","213.64","19","60.03","20"
"07/31/12 07:00:23","429659.2092","17.3","213.77","179","60.0","21"
"07/31/12 07:05:23","429659.2111","22.3","212.82","21","60.03","22"
"07/31/12 07:10:23","429659.2129","33.0","212.5","58","60.03","22"
"07/31/12 07:15:23","429659.2149","30.9","213.19","242","60.0","22"
"07/31/12 07:20:22","429659.2172","27.6","213.35","213","60.07","23"
"07/31/12 07:25:23","429659.2194","8.7","213.02","273","60.03","23"
"07/31/12 07:30:24","429659.2205","18.0","212.84","40","60.0","23"
"07/31/12 07:35:23","429659.2226","34.8","213.3","39","60.03","23"
"07/31/12 07:40:23","429659.2251","34.6","212.46","138","60.03","23"
"07/31/12 07:45:23","429659.2287","59.8","213.3","300","60.0","24"
"07/31/12 07:50:22","429659.2326","54.9","212.62","308","60.03","25"
"07/31/12 07:55:23","429659.2368","61.3","213.92","318","60.07","25"
"07/31/12 08:00:22","429659.2418","69.0","213.4","351","60.0","26"
"07/31/12 08:05:22","429659.2474","81.6","215.4","403","60.03","26"
"07/31/12 08:10:22","429659.2534","78.4","214.71","385","60.0","27"
"07/31/12 08:15:23","429659.2593","77.9","214.53","387","60.0","27"
"07/31/12 08:20:22","429659.2655","83.0","214.95","409","60.0","28"
"07/31/12 08:25:22","429659.272","87.6","214.92","428","60.0","29"
"07/31/12 08:30:24","429659.279","89.6","214.71","437","60.0","29"
"07/31/12 08:35:23","429659.2861","95.7","215.4","464","60.0","30"
"07/31/12 08:40:24","429659.2926","102.0","215.58","490","60.03","30"
"07/31/12 08:45:23","429659.301","113.7","215.01","542","60.0","31"
"07/31/12 08:50:23","429659.3077","107.1","214.95","511","60.03","31"
"07/31/12 08:55:23","429659.316","114.0","216.02","539","60.0","32"
"07/31/12 09:00:22","429659.3235","117.2","216.78","555","60.0","32"
"07/31/12 09:05:24","429659.3327","127.1","216.51","594","59.96","32"
"07/31/12 09:10:22","429659.3376","123.2","215.54","578","60.0","32"
"07/31/12 09:15:23","429659.3471","123.2","216.49","576","60.0","32"
"07/31/12 09:20:23","429659.3554","129.4","215.93","608","60.0","32"
"07/31/12 09:25:22","429659.3654","129.5","217.13","608","60.03","33"
"07/31/12 09:30:22","429659.3755","131.3","216.81","612","60.03","33"
"07/31/12 09:35:23","429659.3858","134.1","217.0","622","60.03","34"
"07/31/12 09:40:22","429659.3967","137.9","216.84","641","60.03","34"
"07/31/12 09:45:22","429659.4077","154.3","216.83","711","60.0","35"
"07/31/12 09:50:22","429659.4191","142.1","216.6","661","60.0","36"
"07/31/12 09:55:24","429659.4303","146.0","217.23","673","60.03","36"
"07/31/12 10:00:23","429659.4417","147.8","216.17","683","60.0","36"
"07/31/12 10:05:23","429659.4532","149.0","216.07","694","60.03","37"
"07/31/12 10:10:23","429659.465","153.0","216.07","708","60.0","37"
"07/31/12 10:15:23","429659.4768","154.6","215.7","716","60.0","37"
"07/31/12 10:20:23","429659.4892","175.9","217.0","802","60.0","38"
"07/31/12 10:25:22","429659.4964","166.6","216.5","764","60.0","37"
"07/31/12 10:30:23","429659.5093","168.6","216.83","773","60.0","38"
"07/31/12 10:35:23","429659.5202","171.8","216.59","788","60.0","38"
"07/31/12 10:40:22","429659.5335","87.0","214.51","426","60.03","39"
"07/31/12 10:45:22","429659.5445","173.9","215.37","798","60.0","39"
"07/31/12 10:50:24","429659.5569","170.5","216.46","779","60.0","39"
"07/31/12 10:55:23","429659.5701","166.7","216.3","772","60.03","39"
"07/31/12 11:00:23","429659.5832","169.1","216.52","773","60.03","40"
"07/31/12 11:05:24","429659.5957","170.3","216.13","786","60.0","40"
"07/31/12 11:10:22","429659.6093","166.0","216.42","763","60.0","40"
"07/31/12 11:15:22","429659.622","173.1","216.93","794","60.0","40"
"07/31/12 11:20:22","429659.6353","176.3","216.59","807","60.0","40"
"07/31/12 11:25:22","429659.649","165.4","216.4","759","60.0","40"
"07/31/12 11:30:24","429659.6627","177.7","216.48","815","60.0","40"
"07/31/12 11:35:23","429659.6765","177.7","215.31","822","60.0","40"
"07/31/12 11:40:23","429659.6904","178.1","214.0","822","60.03","41"
"07/31/12 11:45:23","429659.7042","179.5","215.8","827","60.03","41"
"07/31/12 11:50:22","429659.7182","180.7","215.62","835","60.0","41"
"07/31/12 11:55:23","429659.7324","180.8","215.79","831","60.03","41"
"07/31/12 12:00:23","429659.7465","180.0","215.58","829","60.03","41"
"07/31/12 12:05:23","429659.7606","180.7","215.3","829","60.03","41"
"07/31/12 12:10:22","429659.7747","181.3","215.44","832","60.0","41"
"07/31/12 12:15:22","429659.7889","182.5","215.98","832","60.0","41"
"07/31/12 12:20:22","429659.8031","181.4","216.05","829","60.03","41"
"07/31/12 12:25:23","429659.8173","182.4","216.1","832","60.0","41"
"07/31/12 12:30:23","429659.8315","183.7","216.21","842","60.0","42"
"07/31/12 12:35:23","429659.8459","184.0","215.89","838","60.0","42"
"07/31/12 12:40:23","429659.8603","185.3","216.26","843","60.0","41"
"07/31/12 12:45:22","429659.8746","185.1","217.28","840","60.03","41"
"07/31/12 12:50:22","429659.889","184.8","217.35","840","60.0","41"
"07/31/12 12:55:22","429659.9033","183.6","217.15","834","60.03","41"
"07/31/12 13:00:23","429659.9176","180.8","217.01","825","60.03","42"
"07/31/12 13:05:22","429659.9316","179.8","216.62","823","60.03","42"
"07/31/12 13:10:22","429659.9457","181.5","216.8","830","60.03","42"
"07/31/12 13:15:23","429659.9598","180.1","217.12","825","60.0","43"
"07/31/12 13:20:23","429659.9737","178.9","217.29","820","60.0","43"
"07/31/12 13:25:23","429659.9877","177.6","218.28","806","60.0","43"
"07/31/12 13:30:23","429660.0014","175.8","217.61","803","60.0","43"
"07/31/12 13:35:23","429660.015","174.8","217.75","797","60.03","43"
"07/31/12 13:40:23","429660.0286","174.8","217.57","798","60.03","43"
"07/31/12 13:45:24","429660.0423","175.1","217.8","796","60.0","43"
"07/31/12 13:50:22","429660.0558","172.6","217.58","781","60.03","42"
"07/31/12 13:55:23","429660.0692","171.6","216.78","792","60.07","42"
"07/31/12 14:00:24","429660.0826","170.1","216.43","781","60.03","42"
"07/31/12 14:05:24","429660.0958","168.5","216.92","774","60.0","42"
"07/31/12 14:10:23","429660.1089","167.7","216.72","773","60.03","42"
"07/31/12 14:15:23","429660.1219","166.4","216.63","759","60.03","42"
"07/31/12 14:20:22","429660.1348","164.2","216.2","761","60.03","42"
"07/31/12 14:25:22","429660.1475","163.4","217.17","751","60.0","42"
"07/31/12 14:30:23","429660.1604","163.3","217.55","748","60.0","42"
"07/31/12 14:35:23","429660.1729","159.1","216.72","732","60.0","42"
"07/31/12 14:40:23","429660.1853","160.1","216.79","741","60.03","42"
"07/31/12 14:45:22","429660.1976","154.2","216.89","707","60.0","42"
"07/31/12 14:50:23","429660.2097","154.2","217.11","711","60.03","42"
"07/31/12 14:55:23","429660.2215","151.6","216.68","702","60.03","41"
"07/31/12 15:00:23","429660.2332","149.7","217.1","692","60.0","41"
"07/31/12 15:05:22","429660.2447","147.6","216.78","688","60.0","42"
"07/31/12 15:10:22","429660.2561","145.1","216.24","677","60.0","42"
"07/31/12 15:15:23","429660.2673","143.6","216.14","667","60.0","42"
"07/31/12 15:20:23","429660.2783","139.2","217.16","647","60.03","42"
"07/31/12 15:25:23","429660.2891","136.5","215.48","646","60.03","42"
"07/31/12 15:30:22","429660.2999","136.0","216.53","635","60.03","41"
"07/31/12 15:35:23","429660.3104","134.4","216.16","627","60.03","41"
"07/31/12 15:40:23","429660.3207","131.8","216.63","613","60.03","41"
"07/31/12 15:45:23","429660.3308","128.0","215.82","604","60.03","40"
"07/31/12 15:50:23","429660.3408","125.4","216.25","591","60.03","40"
"07/31/12 15:55:23","429660.3504","121.9","215.26","575","60.0","40"
"07/31/12 16:00:22","429660.3598","119.2","216.12","565","60.03","39"
"07/31/12 16:05:22","429660.3689","116.7","216.64","550","60.03","39"
"07/31/12 16:10:23","429660.3779","113.9","215.59","541","60.0","39"
"07/31/12 16:15:22","429660.3866","111.6","214.93","532","60.0","39"
"07/31/12 16:20:23","429660.3951","107.7","215.65","512","60.0","39"
"07/31/12 16:25:23","429660.4034","105.2","216.44","502","60.03","38"
"07/31/12 16:30:24","429660.4114","100.2","215.26","487","60.03","38"
"07/31/12 16:40:22","429660.4266","94.6","216.23","458","60.0","38"
"07/31/12 16:45:23","429660.4338","89.8","216.58","433","60.0","38"
"07/31/12 16:50:23","429660.4406","86.6","216.78","423","60.03","38"
"07/31/12 16:55:23","429660.4472","83.3","216.07","407","60.03","38"
"07/31/12 17:00:23","429660.4535","78.6","215.77","391","60.0","37"
"07/31/12 17:05:22","429660.4595","75.0","214.75","370","60.03","37"
"07/31/12 17:10:23","429660.4652","70.9","215.63","355","60.03","37"
"07/31/12 17:15:24","429660.4706","66.6","214.97","337","60.0","36"
"07/31/12 17:20:23","429660.4756","63.0","214.85","324","60.03","36"
"07/31/12 17:25:23","429660.4798","56.0","214.74","84","60.03","36"
"07/31/12 17:30:24","429660.4838","61.7","215.11","94","60.03","36"
"07/31/12 17:35:23","429660.4877","52.5","215.75","393","60.07","35"
"07/31/12 17:40:22","429660.4915","41.2","215.12","201","60.0","35"
"07/31/12 17:45:23","429660.495","37.5","214.27","120","60.0","34"
"07/31/12 17:50:22","429660.4981","44.9","214.21","336","60.03","34"
"07/31/12 17:55:24","429660.5011","36.8","214.36","267","60.0","33"
"07/31/12 18:00:24","429660.5037","34.9","214.6","108","60.0","33"
"07/31/12 18:05:23","429660.5061","24.9","214.05","161","60.03","32"
"07/31/12 18:10:22","429660.5081","33.1","214.75","86","60.0","32"
"07/31/12 18:15:23","429660.5098","27.8","215.01","58","60.03","32"
"07/31/12 18:20:23","429660.5113","13.3","214.43","8","60.03","32"
"07/31/12 18:25:23","429660.5125","14.4","215.29","6","60.03","31"
"07/31/12 18:30:23","429660.5135","8.6","213.92","82","60.03","31"
"07/31/12 18:35:23","429660.5144","13.7","214.36","13","60.0","30"
"07/31/12 18:40:23","429660.5152","13.8","213.73","0","60.0","30"
"07/31/12 18:45:22","429660.5157","12.1","214.69","2","60.03","29"
"07/31/12 18:50:22","429660.5162","0.0","214.51","0","60.07","29"
"08/01/12 06:40:25","429660.5171","0.0","211.22","2","60.03","23"
"08/01/12 06:45:23","429660.5176","12.8","212.72","13","60.03","23"
"08/01/12 06:50:24","429660.5184","14.2","212.79","4","60.03","24"
"08/01/12 06:55:23","429660.5193","3.3","214.75","278","60.03","24"
"08/01/12 07:00:23","429660.5204","11.6","215.68","18","60.03","24"
"08/01/12 07:05:24","429660.5217","17.3","214.62","17","60.03","25"
"08/01/12 07:10:24","429660.5233","15.8","214.98","189","60.03","25"
"08/01/12 07:15:23","429660.525","33.2","214.17","79","60.03","26"
"08/01/12 07:20:23","429660.5271","24.1","215.36","58","60.03","26"
"08/01/12 07:25:23","429660.5294","27.0","215.54","109","60.03","26"
"08/01/12 07:30:22","429660.5319","39.6","214.4","287","60.0","27"
"08/01/12 07:35:23","429660.5347","43.4","213.95","273","60.03","27"
"08/01/12 07:40:23","429660.5378","46.2","214.04","344","60.0","28"
"08/01/12 07:45:24","429660.5412","38.3","213.06","402","60.07","28"
"08/01/12 07:50:22","429660.5448","55.6","213.06","97","60.0","29"
"08/01/12 07:55:23","429660.5487","58.5","213.51","89","60.03","29"
"08/01/12 08:00:24","429660.5527","42.4","213.3","370","60.03","30"
"08/01/12 08:05:23","429660.5566","52.2","212.79","139","59.96","30"
"08/01/12 08:10:23","429660.5606","42.0","213.43","392","60.0","30"
"08/01/12 08:15:23","429660.5645","67.1","213.85","343","60.0","31"
"08/01/12 08:20:22","429660.5699","71.0","213.92","357","60.0","31"
"08/01/12 08:25:23","429660.5755","73.7","214.17","372","60.0","32"
"08/01/12 08:30:23","429660.5814","78.1","215.45","387","60.0","32"
"08/01/12 08:35:23","429660.5876","81.1","215.09","399","60.03","32"
"08/01/12 08:40:22","429660.5941","85.3","215.34","418","60.0","33"
"08/01/12 08:45:24","429660.6009","88.5","215.07","431","60.03","34"
"08/01/12 08:50:24","429660.608","91.3","215.33","446","60.03","34"
"08/01/12 08:55:24","429660.6151","93.2","215.53","453","60.03","35"
"08/01/12 09:00:23","429660.6225","97.4","214.38","471","60.03","35"
"08/01/12 09:05:23","429660.6302","100.6","215.05","484","60.03","36"
"08/01/12 09:10:22","429660.6382","104.2","213.94","505","60.0","36"
"08/01/12 09:15:24","429660.6464","106.4","214.21","509","60.0","37"
"08/01/12 09:20:23","429660.6549","112.0","215.19","530","60.0","37"
"08/01/12 09:25:24","429660.6637","114.2","215.03","541","60.03","37"
"08/01/12 09:30:23","429660.6728","117.6","215.09","560","60.03","38"
"08/01/12 09:35:24","429660.682","119.8","215.34","566","60.0","38"
"08/01/12 09:40:23","429660.6914","121.8","215.45","575","59.96","38"
"08/01/12 09:45:22","429660.701","126.1","216.05","594","60.0","38"
"08/01/12 09:50:23","429660.7109","127.6","215.56","600","60.0","38"
"08/01/12 09:55:24","429660.721","131.5","215.28","614","60.03","38"
"08/01/12 10:00:23","429660.7314","133.4","214.79","627","60.0","38"
"08/01/12 10:05:24","429660.7419","136.1","215.22","640","60.03","39"
"08/01/12 10:10:24","429660.7526","137.2","214.18","644","60.03","39"
"08/01/12 10:15:24","429660.7633","138.6","218.03","642","60.03","40"
"08/01/12 10:20:24","429660.7743","142.7","217.39","661","60.0","40"
"08/01/12 10:25:24","429660.7854","143.4","217.04","663","60.03","41"
"08/01/12 10:30:22","429660.7966","146.0","216.79","673","60.0","41"
"08/01/12 10:35:23","429660.8082","149.4","216.97","690","60.0","42"
"08/01/12 10:40:24","429660.8199","151.5","217.22","696","60.03","42"
"08/01/12 10:45:23","429660.8317","152.7","216.61","706","60.0","42"
"08/01/12 10:50:24","429660.8436","154.0","216.63","710","60.03","42"
"08/01/12 10:55:23","429660.8555","155.2","217.5","716","60.03","43"
"08/01/12 11:00:23","429660.8677","156.7","216.38","726","60.07","43"
"08/01/12 11:05:23","429660.8799","159.7","216.73","735","60.03","43"
"08/01/12 11:10:24","429660.8924","158.8","213.99","739","60.0","44"
"08/01/12 11:15:23","429660.9048","160.0","214.66","740","60.0","45"
"08/01/12 11:20:24","429660.9174","161.5","217.03","735","60.03","45"
"08/01/12 11:25:24","429660.9299","158.9","218.4","727","60.03","46"
"08/01/12 11:30:23","429660.9425","164.1","217.42","752","60.03","46"
"08/01/12 11:35:23","429660.9552","165.6","217.93","755","60.03","46"
"08/01/12 11:40:24","429660.9679","167.5","217.73","766","60.03","46"
"08/01/12 11:45:23","429660.9809","167.7","216.45","776","60.03","47"
"08/01/12 11:50:24","429660.994","167.7","216.84","765","60.03","47"
"08/01/12 11:55:23","429661.0069","163.6","216.43","751","60.03","47"
"08/01/12 12:00:24","429661.0198","166.0","216.75","761","60.03","47"
"08/01/12 12:05:23","429661.0326","111.2","215.52","530","60.03","47"
"08/01/12 12:10:23","429661.043","192.8","216.53","882","60.03","47"
"08/01/12 12:15:24","429661.0539","91.9","215.01","446","60.0","46"
"08/01/12 12:20:23","429661.0611","99.3","214.51","478","60.0","46"
"08/01/12 12:25:24","429661.0709","94.6","214.49","461","60.0","45"
"08/01/12 12:30:23","429661.0773","70.0","214.37","355","60.03","44"
"08/01/12 12:35:23","429661.0836","141.9","216.45","646","60.0","43"
"08/01/12 12:40:24","429661.0966","142.3","215.26","664","60.0","44"
"08/01/12 12:45:24","429661.1058","80.5","214.48","398","60.03","44"
"08/01/12 12:50:24","429661.118","171.7","215.36","792","60.0","45"
"08/01/12 12:55:24","429661.1311","166.6","215.89","767","60.03","45"
"08/01/12 13:00:24","429661.1436","150.1","217.27","693","60.0","45"
"08/01/12 13:05:24","429661.1508","76.3","214.41","381","60.0","44"
"08/01/12 13:10:22","429661.158","97.4","215.12","471","60.03","44"
"08/01/12 13:15:24","429661.1653","147.9","215.87","683","60.07","43"
"08/01/12 13:20:24","429661.1762","175.5","216.69","803","60.03","44"
"08/01/12 13:25:23","429661.185","171.9","217.36","792","60.03","43"
"08/01/12 13:30:24","429661.1967","170.9","217.1","779","60.0","43"
"08/01/12 13:35:24","429661.2096","163.8","215.67","755","60.0","43"
"08/01/12 13:40:24","429661.2227","168.8","216.79","772","60.0","43"
"08/01/12 13:45:23","429661.2355","162.8","216.05","752","60.0","43"
"08/01/12 13:50:24","429661.2485","163.5","216.34","755","60.0","43"
"08/01/12 13:55:23","429661.2613","162.5","215.76","752","60.03","43"
"08/01/12 14:00:23","429661.274","162.7","216.09","749","60.03","43"
"08/01/12 14:05:24","429661.2866","161.0","216.25","740","60.0","43"
"08/01/12 14:10:24","429661.2991","160.7","215.65","742","60.0","43"
"08/01/12 14:15:23","429661.3117","160.2","215.26","741","60.0","43"
"08/01/12 14:20:24","429661.3239","156.3","216.38","723","60.0","43"
"08/01/12 14:25:24","429661.3358","147.6","215.94","682","60.03","43"
"08/01/12 14:30:23","429661.3478","155.9","216.68","724","60.03","42"
"08/01/12 14:35:23","429661.3598","151.0","216.4","699","60.03","42"
"08/01/12 14:40:24","429661.3715","147.1","215.89","686","60.03","42"
"08/01/12 14:45:23","429661.383","147.3","216.27","681","60.0","42"
"08/01/12 14:50:24","429661.3943","143.9","216.01","668","60.0","43"
"08/01/12 14:55:24","429661.4055","144.0","216.0","667","60.0","42"
"08/01/12 15:00:24","429661.4167","143.1","215.83","667","60.03","42"
"08/01/12 15:05:24","429661.4276","140.0","215.05","657","60.0","42"
"08/01/12 15:10:24","429661.4384","137.2","214.93","646","60.0","43"
"08/01/12 15:15:23","429661.4489","130.5","216.08","609","60.03","43"
"08/01/12 15:20:24","429661.4594","134.8","215.73","629","60.0","43"
"08/01/12 15:25:24","429661.4694","127.3","216.1","595","60.0","43"
"08/01/12 15:30:24","429661.4791","123.8","214.23","587","60.03","42"
"08/01/12 15:35:24","429661.4886","116.3","214.19","552","60.0","42"
"08/01/12 15:40:23","429661.4973","117.4","214.36","557","60.03","42"
"08/01/12 15:45:23","429661.5063","115.5","213.46","557","60.03","42"
"08/01/12 15:50:23","429661.5152","112.7","214.24","539","60.03","42"
"08/01/12 15:55:23","429661.5237","112.9","213.57","541","60.0","42"
"08/01/12 16:00:23","429661.5326","110.5","213.8","533","60.03","42"
"08/01/12 16:05:24","429661.541","106.9","214.03","516","60.03","42"
"08/01/12 16:10:24","429661.5492","102.8","213.54","499","60.0","41"
"08/01/12 16:15:23","429661.5568","95.6","212.81","462","60.03","41"
"08/01/12 16:20:24","429661.5644","97.3","213.39","471","60.0","41"
"08/01/12 16:25:24","429661.5718","97.6","213.37","476","60.03","41"
"08/01/12 16:30:23","429661.5792","89.3","214.18","440","60.03","40"
"08/01/12 16:35:23","429661.5858","85.0","213.77","417","60.0","40"
"08/01/12 16:40:23","429661.5921","77.7","213.72","384","60.03","39"
"08/01/12 16:45:24","429661.5987","86.2","212.91","423","60.0","39"
"08/01/12 16:50:24","429661.6052","82.0","213.48","406","60.03","39"
"08/01/12 16:55:23","429661.6112","72.7","213.48","362","60.03","39"
"08/01/12 17:00:23","429661.6166","69.3","213.82","352","60.07","38"
"08/01/12 17:05:24","429661.622","63.5","214.71","324","60.0","38"
"08/01/12 17:10:23","429661.6269","63.6","214.23","327","60.03","38"
"08/01/12 17:15:23","429661.6317","47.2","214.67","345","60.0","38"
"08/01/12 17:20:24","429661.6355","51.7","213.83","154","60.0","37"
"08/01/12 17:25:24","429661.6387","33.5","214.18","300","60.03","37"
"08/01/12 17:30:24","429661.6418","51.8","214.39","123","60.0","37"
"08/01/12 17:35:23","429661.6455","38.1","213.51","199","60.03","36"
"08/01/12 17:40:23","429661.6487","41.5","214.55","325","60.03","36"
"08/01/12 17:45:23","429661.6516","31.3","213.99","153","60.03","36"
"08/01/12 17:50:23","429661.6542","41.3","214.54","283","60.03","35"
"08/01/12 17:55:23","429661.6569","32.0","212.82","168","60.03","35"
"08/01/12 18:00:24","429661.6593","19.5","212.33","43","60.03","35"
"08/01/12 18:05:23","429661.6611","26.8","212.09","311","60.0","35"
"08/01/12 18:10:23","429661.6627","27.5","212.77","32","60.0","34"
"08/01/12 18:15:23","429661.6646","25.8","212.83","111","60.03","34"
"08/01/12 18:20:24","429661.6663","30.7","212.07","29","60.03","34"
"08/01/12 18:25:23","429661.6679","19.5","213.2","235","60.03","34"
"08/01/12 18:30:23","429661.6693","23.3","212.13","90","60.03","34"
"08/01/12 18:35:24","429661.6706","14.1","212.5","31","60.03","33"
"08/01/12 18:40:23","429661.6716","15.2","211.9","0","60.03","33"
"08/01/12 18:45:23","429661.6724","14.4","211.17","1","60.0","33"
"08/01/12 18:50:24","429661.6733","13.1","212.04","26","60.03","32"
"08/01/12 18:55:23","429661.6741","0.0","211.69","137","60.03","32"
"08/01/12 19:00:23","429661.6748","0.0","212.15","0","60.0","32"
"08/01/12 19:05:23","429661.6752","0.0","211.19","0","60.0","32"
"08/01/12 19:10:24","429661.6756","13.2","211.88","4","60.0","32"
"08/01/12 19:15:23","429661.6759","0.0","211.9","0","60.0","32"
"08/01/12 19:20:24","429661.6762","0.0","212.12","0","60.0","32"
"08/01/12 19:25:23","429661.6765","0.0","212.12","0","60.03","32"
"08/01/12 19:55:27","429661.6765","0.0","211.65","0","60.0","29"
"08/02/12 06:30:26","429661.6766","13.7","213.01","2","60.0","22"
"08/02/12 06:35:24","429661.6769","0.0","213.76","0","60.0","22"
"08/02/12 06:40:26","429661.6772","6.3","212.66","226","60.0","23"
"08/02/12 06:45:24","429661.6776","0.0","212.51","0","60.07","23"
"08/02/12 06:50:24","429661.6783","3.0","213.97","228","60.03","23"
"08/02/12 06:55:24","429661.6792","12.7","213.58","8","60.07","23"
"08/02/12 07:00:24","429661.6804","16.1","213.08","11","60.0","24"
"08/02/12 07:05:24","429661.6817","10.7","213.23","203","60.0","24"
"08/02/12 07:10:23","429661.6833","13.8","211.97","17","60.03","25"
"08/02/12 07:15:24","429661.6851","13.8","213.77","77","60.03","25"
"08/02/12 07:20:24","429661.6872","25.2","214.21","97","60.0","25"
"08/02/12 07:25:24","429661.6896","29.0","214.28","159","60.03","26"
"08/02/12 07:30:23","429661.6922","40.9","214.95","251","60.0","26"
"08/02/12 07:40:24","429661.6979","39.3","215.18","140","60.03","27"
"08/02/12 07:45:24","429661.7013","38.2","214.47","152","60.03","28"
"08/02/12 07:50:23","429661.7059","45.4","214.77","306","60.0","28"
"08/02/12 07:55:25","429661.7086","26.7","213.76","247","60.0","28"
"08/02/12 08:00:23","429661.7119","77.3","214.62","382","60.07","29"
"08/02/12 08:05:24","429661.7171","66.8","214.35","341","60.0","29"
"08/02/12 08:10:24","429661.7208","36.3","213.33","103","60.03","30"
"08/02/12 08:15:23","429661.7259","80.4","215.31","395","60.0","30"
"08/02/12 08:20:24","429661.7311","80.9","215.08","398","60.0","30"
"08/02/12 08:25:23","429661.7372","29.4","214.2","81","59.96","31"
"08/02/12 08:30:23","429661.7403","39.0","213.83","92","60.03","31"
"08/02/12 08:35:24","429661.7434","103.8","215.31","500","60.03","31"
"08/02/12 08:40:24","429661.7464","36.7","213.23","240","60.03","30"
"08/02/12 08:45:24","429661.7498","40.0","213.23","123","60.0","30"
"08/02/12 08:50:24","429661.7552","75.1","215.63","375","60.03","31"
"08/02/12 08:55:24","429661.7641","75.5","215.09","376","60.0","31"
"08/02/12 09:00:24","429661.7716","27.8","213.52","229","60.07","32"
"08/02/12 09:05:25","429661.7766","99.5","215.5","475","60.03","32"
"08/02/12 09:10:23","429661.7861","138.0","215.84","642","60.0","33"
"08/02/12 09:15:23","429661.7956","63.4","214.06","320","60.0","33"
"08/02/12 09:20:25","429661.7998","33.5","213.2","315","60.0","33"
"08/02/12 09:25:25","429661.8029","27.2","213.59","72","60.03","33"
"08/02/12 09:30:23","429661.8133","67.0","215.02","339","60.0","34"
"08/02/12 09:35:24","429661.8161","45.1","213.09","172","60.03","33"
"08/02/12 09:40:23","429661.8239","172.8","215.96","794","60.03","34"
"08/02/12 09:45:24","429661.831","38.2","213.77","209","60.03","33"
"08/02/12 09:50:23","429661.8398","185.3","216.05","849","60.07","34"
"08/02/12 09:55:23","429661.8452","31.5","213.67","197","60.03","33"
"08/02/12 10:00:25","429661.8502","164.2","216.91","754","60.03","34"
"08/02/12 10:05:25","429661.8596","147.6","215.27","689","60.03","34"
"08/02/12 10:10:24","429661.8712","168.8","216.9","769","60.0","36"
"08/02/12 10:15:25","429661.8828","166.0","216.12","766","60.03","37"
"08/02/12 10:20:24","429661.8944","164.6","216.28","761","60.0","38"
"08/02/12 10:25:24","429661.9069","162.5","215.6","751","60.03","38"
"08/02/12 10:30:24","429661.9193","168.4","215.92","774","60.0","39"
"08/02/12 10:35:23","429661.9324","168.2","215.76","770","60.0","40"
"08/02/12 10:40:25","429661.9454","178.6","215.94","821","60.0","41"
"08/02/12 10:45:24","429661.9534","26.9","214.06","247","60.0","40"
"08/02/12 10:50:24","429661.9628","187.4","216.33","857","60.0","40"
"08/02/12 10:55:23","429661.9747","82.7","214.33","408","60.03","40"
"08/02/12 11:00:23","429661.9852","68.7","215.26","344","60.03","40"
"08/02/12 11:05:24","429661.9949","93.0","215.04","451","60.03","40"
"08/02/12 11:10:23","429661.9996","55.7","214.79","102","60.0","39"
"08/02/12 11:20:23","429662.0097","194.3","217.19","881","60.0","38"
"08/02/12 11:25:25","429662.0218","62.5","214.5","183","60.03","39"
"08/02/12 11:30:23","429662.027","195.3","217.11","875","60.0","38"
"08/02/12 11:35:24","429662.0358","74.7","214.63","374","60.0","38"
"08/02/12 11:40:24","429662.0401","39.8","214.37","281","60.03","38"
"08/02/12 11:45:24","429662.049","41.8","213.93","237","60.0","38"
"08/02/12 11:50:23","429662.0603","146.0","215.46","679","60.03","38"
"08/02/12 11:55:24","429662.0727","192.8","216.77","880","60.07","39"
"08/02/12 12:00:25","429662.0857","44.3","213.77","412","60.0","39"
"08/02/12 12:05:24","429662.0935","40.4","213.77","240","60.03","38"
"08/02/12 12:10:24","429662.1071","173.2","216.23","796","60.03","39"
"08/02/12 12:15:24","429662.1168","193.9","217.58","881","60.0","38"
"08/02/12 12:20:24","429662.1269","86.7","214.66","428","60.0","38"
"08/02/12 12:25:24","429662.1379","150.8","216.31","699","60.0","39"
"08/02/12 12:30:23","429662.1466","194.3","217.19","884","60.0","39"
"08/02/12 12:35:25","429662.1602","193.6","218.04","875","60.0","39"
"08/02/12 12:40:24","429662.1725","39.3","214.15","176","60.03","38"
"08/02/12 12:45:23","429662.1789","47.1","213.82","265","60.0","38"
"08/02/12 12:50:23","429662.1885","166.7","218.28","761","60.03","38"
"08/02/12 12:55:23","429662.1976","80.1","214.02","398","60.03","38"
"08/02/12 13:00:25","429662.2082","192.9","214.85","886","60.03","38"
"08/02/12 13:05:23","429662.2211","192.7","215.51","879","60.0","38"
"08/02/12 13:10:24","429662.2362","191.2","216.7","868","60.03","39"
"08/02/12 13:15:24","429662.2508","189.9","215.73","870","60.0","39"
"08/02/12 13:20:24","429662.2628","46.6","213.71","128","60.03","39"
"08/02/12 13:25:24","429662.2727","132.2","215.8","616","59.96","39"
"08/02/12 13:30:24","429662.2801","51.1","213.17","346","60.0","38"
"08/02/12 13:35:24","429662.2925","82.0","214.8","405","60.03","40"
"08/02/12 13:40:23","429662.3002","193.1","216.79","870","60.0","40"
"08/02/12 13:45:24","429662.3123","193.2","216.89","881","60.03","40"
"08/02/12 13:50:23","429662.3255","64.1","213.82","327","60.0","41"
"08/02/12 13:55:24","429662.3385","172.7","216.06","797","60.03","41"
"08/02/12 14:00:23","429662.3517","168.2","216.65","777","60.0","41"
"08/02/12 14:05:23","429662.3647","166.5","217.1","758","60.03","42"
"08/02/12 14:10:23","429662.3775","164.3","216.76","756","60.0","42"
"08/02/12 14:15:23","429662.3903","165.4","216.78","759","60.0","42"
"08/02/12 14:20:24","429662.4031","163.5","216.18","752","60.03","42"
"08/02/12 14:25:23","429662.4157","160.7","215.58","741","60.03","43"
"08/02/12 14:30:24","429662.4282","159.4","215.89","741","60.0","43"
"08/02/12 14:35:24","429662.4392","172.3","215.73","792","60.03","43"
"08/02/12 14:40:24","429662.4514","168.4","216.37","772","60.0","43"
"08/02/12 14:45:23","429662.464","166.5","215.7","767","60.03","43"
"08/02/12 14:50:25","429662.4755","77.2","214.06","382","60.03","43"
"08/02/12 14:55:24","429662.4837","163.9","216.21","753","60.03","43"
"08/02/12 15:00:25","429662.4925","159.2","216.14","736","60.03","43"
"08/02/12 15:05:23","429662.5044","148.8","216.13","690","60.0","42"
"08/02/12 15:10:23","429662.5158","145.1","216.64","674","60.0","42"
"08/02/12 15:15:24","429662.527","141.0","215.74","657","60.03","42"
"08/02/12 15:20:25","429662.5379","138.6","215.56","649","60.0","41"
"08/02/12 15:25:24","429662.5486","135.4","215.27","637","60.03","41"
"08/02/12 15:30:24","429662.5591","132.6","216.08","623","60.03","42"
"08/02/12 15:35:25","429662.5694","131.3","216.1","612","60.03","41"
"08/02/12 15:40:24","429662.5794","129.3","214.86","607","60.03","40"
"08/02/12 15:45:25","429662.5895","127.0","214.96","601","60.0","39"
"08/02/12 15:50:25","429662.5993","124.3","215.14","591","60.03","39"
"08/02/12 15:55:23","429662.6088","121.7","215.57","571","60.03","38"
"08/02/12 16:00:25","429662.6182","118.4","214.85","562","60.0","38"
"08/02/12 16:05:23","429662.6273","115.4","215.01","550","60.07","38"
"08/02/12 16:10:23","429662.6361","113.3","215.43","539","60.0","38"
"08/02/12 16:15:25","429662.6451","118.3","216.04","559","60.0","37"
"08/02/12 16:20:23","429662.6542","113.4","215.18","542","60.03","36"
"08/02/12 16:25:25","429662.6629","107.2","214.65","513","60.0","37"
"08/02/12 16:30:24","429662.671","105.5","216.29","503","60.03","36"
"08/02/12 16:35:24","429662.6797","118.5","215.33","558","60.0","36"
"08/02/12 16:40:25","429662.6882","36.0","213.44","206","60.03","36"
"08/02/12 16:45:24","429662.6909","33.1","213.26","200","60.03","35"
"08/02/12 16:50:23","429662.693","36.5","212.93","275","60.03","34"
"08/02/12 16:55:23","429662.6956","34.1","214.21","241","60.03","33"
"08/02/12 17:00:25","429662.6979","22.2","213.26","76","60.03","32"
"08/02/12 17:05:24","429662.6998","19.4","213.05","250","60.0","32"
"08/02/12 17:10:23","429662.7021","23.5","212.73","233","60.0","31"
"08/02/12 17:15:24","429662.7043","6.9","213.23","268","60.03","31"
"08/02/12 17:20:23","429662.7053","14.1","214.45","160","60.07","30"
"08/02/12 17:25:25","429662.7102","60.7","214.38","428","60.0","30"
"08/02/12 17:30:24","429662.7141","52.6","214.57","103","60.03","30"
"08/02/12 17:35:24","429662.718","43.0","214.17","373","60.0","30"
"08/02/12 17:40:23","429662.7216","39.0","215.76","215","60.03","30"
"08/02/12 17:45:24","429662.724","11.6","214.09","12","60.0","30"
"08/02/12 17:50:25","429662.726","14.8","213.65","15","60.03","30"
"08/02/12 17:55:24","429662.727","30.0","214.54","260","60.03","29"
"08/02/12 18:00:23","429662.7296","26.4","213.46","266","60.03","29"
"08/02/12 18:05:24","429662.7318","19.5","213.54","250","59.96","29"
"08/02/12 18:10:24","429662.7337","22.7","214.45","62","60.0","28"
"08/02/12 18:15:24","429662.7354","27.0","213.64","197","60.03","28"
"08/02/12 18:20:25","429662.7368","16.9","213.82","31","60.03","28"
"08/02/12 18:25:24","429662.738","13.9","214.27","3","60.03","28"
"08/02/12 18:30:24","429662.7388","14.1","214.71","2","60.0","27"
"08/02/12 18:35:24","429662.7398","14.5","214.69","4","60.03","27"
"08/02/12 18:40:23","429662.741","10.3","213.64","15","60.03","27"
"08/02/12 18:45:24","429662.7417","14.9","213.6","1","60.0","26"
"08/02/12 18:50:25","429662.7423","13.8","213.51","22","60.03","26"
"08/02/12 19:00:24","429662.7429","0.0","213.04","201","60.03","25"
"08/03/12 06:45:26","429662.7443","7.8","213.72","214","60.0","19"
"08/03/12 06:50:24","429662.7451","15.8","213.07","19","60.0","19"
"08/03/12 06:55:23","429662.746","14.6","213.08","42","60.03","19"
"08/03/12 07:00:24","429662.7473","17.9","212.29","61","60.0","20"
"08/03/12 07:05:24","429662.7487","22.6","212.24","261","60.03","20"
"08/03/12 07:10:25","429662.7498","13.8","213.28","173","60.03","20"
"08/03/12 07:15:25","429662.7514","12.5","213.18","281","60.03","20"
"08/03/12 07:20:24","429662.7529","17.2","213.76","285","60.03","21"
"08/03/12 07:25:24","429662.7555","30.1","213.26","227","60.0","21"
"08/03/12 07:30:25","429662.758","37.0","212.46","268","60.0","21"
"08/03/12 07:35:25","429662.7603","21.5","212.88","216","60.0","22"
"08/03/12 07:40:25","429662.7628","31.3","213.28","172","59.96","22"
"08/03/12 07:45:24","429662.7657","26.1","213.58","76","60.0","22"
"08/03/12 07:50:24","429662.7687","39.5","213.7","308","60.03","23"
"08/03/12 07:55:25","429662.7717","43.1","213.95","361","60.03","23"
"08/03/12 08:00:25","429662.7748","36.2","214.16","106","60.0","23"
"08/03/12 08:05:24","429662.7779","37.9","213.0","290","60.0","23"
"08/03/12 08:10:24","429662.7806","38.2","213.5","99","60.0","23"
"08/03/12 08:15:23","429662.7836","49.3","214.54","179","60.0","24"
"08/03/12 08:20:24","429662.7869","38.8","213.71","214","60.0","24"
"08/03/12 08:25:25","429662.7899","33.6","213.01","331","60.03","24"
"08/03/12 08:30:23","429662.7932","38.1","214.24","194","60.0","24"
"08/03/12 08:35:24","429662.796","36.9","214.95","97","60.0","24"
"08/03/12 08:40:24","429662.7989","44.1","215.22","323","60.0","24"
"08/03/12 08:45:25","429662.8022","53.7","215.53","380","60.03","24"
"08/03/12 08:50:24","429662.8057","38.5","214.76","144","60.03","24"
"08/03/12 08:55:25","429662.8097","45.1","215.38","395","60.0","24"
"08/03/12 09:00:25","429662.8139","48.1","215.14","91","60.0","24"
"08/03/12 09:05:24","429662.8174","53.9","213.98","118","60.0","24"
"08/03/12 09:10:25","429662.8228","47.3","214.83","232","60.0","25"
"08/03/12 09:15:24","429662.8289","70.9","215.48","356","60.0","25"
"08/03/12 09:20:25","429662.8359","84.8","215.01","411","60.0","25"
"08/03/12 09:25:25","429662.845","114.1","216.62","540","60.07","26"
"08/03/12 09:30:25","429662.8545","141.3","216.66","658","60.03","27"
"08/03/12 09:35:25","429662.8651","127.3","216.61","594","60.03","28"
"08/03/12 09:40:25","429662.8744","108.8","216.81","518","60.03","28"
"08/03/12 09:45:24","429662.8822","85.4","215.82","415","60.03","28"
"08/03/12 09:50:24","429662.8887","63.7","214.82","324","60.03","28"
"08/03/12 09:55:24","429662.894","67.3","215.01","339","60.03","28"
"08/03/12 10:00:24","429662.8997","69.3","214.7","351","60.0","28"
"08/03/12 10:05:25","429662.9052","72.4","215.09","362","60.03","28"
"08/03/12 10:10:25","429662.9102","45.4","214.88","149","60.03","27"
"08/03/12 10:15:24","429662.9146","58.7","215.54","147","60.0","27"
"08/03/12 10:20:23","429662.921","113.8","215.74","541","60.0","27"
"08/03/12 10:25:24","429662.9272","85.7","215.53","419","60.0","27"
"08/03/12 10:35:25","429662.9504","90.7","215.18","441","60.0","29"
"08/03/12 10:40:24","429662.9562","83.5","214.59","412","60.0","29"
"08/03/12 10:45:24","429662.964","92.0","216.48","447","60.03","29"
"08/03/12 10:50:25","429662.9718","82.0","215.86","405","60.03","29"
"08/03/12 10:55:25","429662.9809","153.0","217.35","706","60.07","30"
"08/03/12 11:00:25","429662.9898","155.7","217.87","719","60.03","30"
"08/06/12 09:27:59","429662.9976","124.8","214.74","587","60.0","33"
"08/06/12 09:33:00","429663.0074","126.6","216.57","597","60.03","33"
"08/06/12 09:38:00","429663.0174","129.2","215.42","610","60.0","34"
"08/06/12 09:54:37","429663.0403","138.2","215.52","644","60.0","35"
"08/06/12 09:59:37","429663.0511","139.9","215.27","655","60.03","36"
"08/06/12 10:04:38","429663.0621","142.5","215.46","663","60.03","36"
"08/06/12 10:09:37","429663.0732","144.7","215.54","674","60.03","37"
"08/06/12 10:14:36","429663.0846","148.0","215.1","689","60.0","37"
"08/06/12 10:19:38","429663.0961","148.4","215.12","693","60.0","38"
"08/06/12 10:24:38","429663.1079","151.4","215.24","701","60.0","38"
"08/06/12 10:29:37","429663.1197","153.6","215.0","716","60.0","38"
"08/06/12 10:34:38","429663.1319","155.7","214.88","722","60.0","38"
"08/06/12 10:39:38","429663.1441","158.2","216.13","731","60.0","38"
